ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/08/2014 00:00,2,0.000,ALERT,215.54,301.47,60.049,1412740806,"274151322000083","019011112586793",0.00,8.00,0,298.17,305.08,0.0,0.0,0.000,277018.8,277018.8,206,0,0,0,L,1151911521,1,122.91,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412740841,192639.00
10/08/2014 00:00,2,0.000,ALERT,215.77,302.07,60.017,1412740806,"274151322000076","019011112586793",0.00,8.00,0,297.87,305.08,0.0,0.0,0.000,290365.5,290365.5,205,0,0,0,L,1151911521,1,123.14,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412740843,192640.00
10/08/2014 00:00,2,0.000,ALERT,215.32,301.17,60.006,1412740806,"274151322000094","019011112586793",0.00,7.30,0,297.87,303.88,0.0,0.0,0.000,210363.2,210363.2,208,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412740845,192641.00
10/08/2014 00:00,2,0.000,ALERT,215.09,301.17,60.017,1412740806,"274151322000052","019011112586793",0.00,8.00,0,297.87,305.08,0.0,0.0,0.000,278392.6,278392.6,206,0,0,0,L,1151911521,1,122.46,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412740847,192642.00
10/08/2014 00:00,2,0.000,ALERT,215.32,301.77,60.017,1412740806,"274151322000085","019011112586793",0.00,8.00,0,297.87,304.78,0.0,0.0,0.000,277640.7,277640.7,206,0,0,0,L,1151911521,1,123.59,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412740849,192643.00
10/08/2014 00:00,2,0.000,ALERT,215.09,300.57,60.022,1412740806,"274151322000087","019011112586793",0.00,9.30,0,297.26,303.88,0.0,0.0,0.000,263728.7,263728.7,206,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412740851,192644.00
10/08/2014 00:00,2,0.000,ALERT,214.87,301.17,60.022,1412740806,"274151322000088","019011112586793",0.00,8.50,0,298.17,304.48,0.0,0.0,0.000,269721.5,269721.5,206,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412740853,192645.00
10/08/2014 00:00,2,0.000,ALERT,215.32,302.68,60.012,1412740806,"274151322000095","019011112586793",0.00,7.30,0,299.37,305.68,0.0,0.0,0.000,287817.0,287817.0,206,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412740854,192646.00
10/08/2014 00:00,2,0.000,ALERT,215.77,300.57,60.012,1412740806,"274151322000068","019011112586793",0.00,9.00,0,297.87,303.88,0.0,0.0,0.000,208674.8,208674.8,208,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412740856,192647.00
10/08/2014 00:00,2,0.000,ALERT,215.09,301.47,60.022,1412740806,"274151322000054","019011112586793",0.00,8.50,0,298.17,305.08,0.0,0.0,0.000,275007.6,275007.6,206,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412740858,192648.00
10/08/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1412740806,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,104418.99999998,104418.99999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412741665,192649.00
10/08/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1412740806,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,94442.800000024,94442.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412741665,192650.00
10/08/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1412740806,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,92675.800000013,92675.800000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412741665,192651.00
10/08/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1412740806,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,92400.600000023,92400.600000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412741665,192652.00
10/08/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1412740806,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,83757.699999988,83757.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412741665,192653.00
10/08/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1412740806,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,93878.2,93878.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412741665,192654.00
10/08/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1412740806,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,81755.199999988,81755.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412741665,192655.00
10/08/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1412740806,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,79185,79185,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412741665,192656.00
10/08/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1412740806,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,85007.1,85007.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412741665,192657.00
10/08/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1412740806,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,105354.20000006,105354.20000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412741665,192658.00
10/08/2014 00:15,2,0.000,ALERT,215.09,301.17,59.996,1412741704,"274151322000083","019011112586793",0.00,8.00,0,296.96,303.28,0.0,0.0,0.000,277018.8,277018.8,208,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412741739,192659.00
10/08/2014 00:15,2,0.000,ALERT,215.54,300.87,59.975,1412741704,"274151322000076","019011112586793",0.00,8.00,0,296.36,303.58,0.0,0.0,0.000,290365.5,290365.5,207,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412741741,192660.00
10/08/2014 00:15,2,0.000,ALERT,215.09,300.27,59.975,1412741704,"274151322000094","019011112586793",0.00,7.30,0,296.06,302.37,0.0,0.0,0.000,210363.2,210363.2,210,0,0,0,L,1151911521,1,122.68,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412741743,192661.00
10/08/2014 00:15,2,0.000,ALERT,214.64,301.77,59.948,1412741704,"274151322000052","019011112586793",0.00,8.00,0,296.36,303.28,0.0,0.0,0.000,278392.6,278392.6,208,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412741745,192662.00
10/08/2014 00:15,2,0.000,ALERT,215.09,300.87,59.975,1412741704,"274151322000085","019011112586793",0.00,8.00,0,296.36,303.28,0.0,0.0,0.000,277640.7,277640.7,208,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412741747,192663.00
10/08/2014 00:15,2,0.000,ALERT,215.09,300.27,59.990,1412741704,"274151322000087","019011112586793",0.00,9.30,0,295.76,302.37,0.0,0.0,0.000,263728.7,263728.7,208,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412741749,192664.00
10/08/2014 00:15,2,0.000,ALERT,214.41,300.57,59.932,1412741704,"274151322000088","019011112586793",0.00,8.50,0,296.36,302.98,0.0,0.0,0.000,269721.5,269721.5,208,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412741751,192665.00
10/08/2014 00:15,2,0.000,ALERT,214.87,302.07,59.980,1412741704,"274151322000095","019011112586793",0.00,7.30,0,297.57,303.88,0.0,0.0,0.000,287817.0,287817.0,208,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412741753,192666.00
10/08/2014 00:15,2,0.000,ALERT,215.77,300.27,59.975,1412741704,"274151322000068","019011112586793",0.00,9.00,0,296.06,302.07,0.0,0.0,0.000,208674.8,208674.8,210,0,0,0,L,1151911521,1,123.14,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412741755,192667.00
10/08/2014 00:15,2,0.000,ALERT,214.64,300.87,59.975,1412741704,"274151322000054","019011112586793",0.00,8.50,0,296.66,303.28,0.0,0.0,0.000,275007.6,275007.6,208,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412741757,192668.00
10/08/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1412741704,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,92400.600000023,92400.600000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412742577,192669.00
10/08/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1412741704,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,83757.699999988,83757.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412742577,192670.00
10/08/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1412741704,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,93878.2,93878.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412742577,192671.00
10/08/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1412741704,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,81755.199999988,81755.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412742577,192672.00
10/08/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1412741704,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,79185,79185,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412742577,192673.00
10/08/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1412741704,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,85007.1,85007.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412742577,192674.00
10/08/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1412741704,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,105354.20000006,105354.20000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412742577,192675.00
10/08/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1412741704,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,104418.99999998,104418.99999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412742577,192676.00
10/08/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1412741704,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,94442.800000024,94442.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412742577,192677.00
10/08/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1412741704,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,92675.800000013,92675.800000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412742577,192678.00
10/08/2014 00:30,2,0.000,ALERT,214.64,299.67,60.017,1412742604,"274151322000083","019011112586793",0.00,8.00,0,297.87,304.18,0.0,0.0,0.000,277018.8,277018.8,210,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412742639,192679.00
10/08/2014 00:30,2,0.000,ALERT,215.32,299.67,60.012,1412742604,"274151322000076","019011112586793",0.00,8.00,0,297.87,304.18,0.0,0.0,0.000,290365.5,290365.5,209,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412742641,192680.00
10/08/2014 00:30,2,0.000,ALERT,214.64,298.77,59.980,1412742604,"274151322000094","019011112586793",0.00,7.30,0,297.26,303.28,0.0,0.0,0.000,210363.2,210363.2,212,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412742643,192681.00
10/08/2014 00:30,2,0.000,ALERT,214.41,299.67,60.028,1412742604,"274151322000052","019011112586793",0.00,8.00,0,297.57,304.18,0.0,0.0,0.000,278392.6,278392.6,210,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412742645,192682.00
10/08/2014 00:30,2,0.000,ALERT,214.64,299.67,60.017,1412742604,"274151322000085","019011112586793",0.00,8.00,0,297.57,303.88,0.0,0.0,0.000,277640.7,277640.7,210,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412742646,192683.00
10/08/2014 00:30,2,0.000,ALERT,214.64,298.47,60.017,1412742604,"274151322000087","019011112586793",0.00,9.30,0,296.66,303.28,0.0,0.0,0.000,263728.7,263728.7,210,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412742648,192684.00
10/08/2014 00:30,2,0.000,ALERT,214.41,299.07,60.054,1412742604,"274151322000088","019011112586793",0.00,8.50,0,297.57,303.58,0.0,0.0,0.000,269721.5,269721.5,210,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412742650,192685.00
10/08/2014 00:30,2,0.000,ALERT,214.64,300.57,60.017,1412742604,"274151322000095","019011112586793",0.00,7.30,0,298.77,304.78,0.0,0.0,0.000,287817.0,287817.0,210,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412742652,192686.00
10/08/2014 00:30,2,0.000,ALERT,215.09,298.77,60.012,1412742604,"274151322000068","019011112586793",0.00,8.50,0,297.26,302.98,0.0,0.0,0.000,208674.8,208674.8,212,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412742654,192687.00
10/08/2014 00:30,2,0.000,ALERT,214.41,299.37,60.017,1412742604,"274151322000054","019011112586793",0.00,8.50,0,297.87,304.18,0.0,0.0,0.000,275007.6,275007.6,210,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412742656,192688.00
10/08/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1412742604,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,81755.199999988,81755.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412743477,192689.00
10/08/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1412742604,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,79185,79185,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412743477,192690.00
10/08/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1412742604,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,85007.1,85007.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412743477,192691.00
10/08/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1412742604,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,105354.20000006,105354.20000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412743477,192692.00
10/08/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1412742604,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,104418.99999998,104418.99999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412743477,192693.00
10/08/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1412742604,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,94442.800000024,94442.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412743477,192694.00
10/08/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1412742604,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,92675.800000013,92675.800000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412743477,192695.00
10/08/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1412742604,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,92400.600000023,92400.600000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412743477,192696.00
10/08/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1412742604,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,83757.699999988,83757.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412743477,192697.00
10/08/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1412742604,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,93878.2,93878.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412743477,192698.00
10/08/2014 00:45,2,0.000,ALERT,214.87,301.17,60.012,1412743504,"274151322000083","019011112586793",0.00,7.70,0,296.96,302.68,0.0,0.0,0.000,277018.8,277018.8,212,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412743539,192699.00
10/08/2014 00:45,2,0.000,ALERT,215.54,300.27,60.006,1412743504,"274151322000076","019011112586793",0.00,8.00,0,296.96,302.68,0.0,0.0,0.000,290365.5,290365.5,211,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412743541,192700.00
10/08/2014 00:45,2,0.000,ALERT,214.87,299.97,60.012,1412743504,"274151322000094","019011112586793",0.00,7.30,0,296.36,301.47,0.0,0.0,0.000,210363.2,210363.2,214,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412743543,192701.00
10/08/2014 00:45,2,0.000,ALERT,214.64,300.57,60.006,1412743504,"274151322000052","019011112586793",0.00,8.00,0,296.66,302.68,0.0,0.0,0.000,278392.6,278392.6,212,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412743545,192702.00
10/08/2014 00:45,2,0.000,ALERT,214.87,300.27,59.969,1412743504,"274151322000085","019011112586793",0.00,8.00,0,296.66,302.37,0.0,0.0,0.000,277640.7,277640.7,212,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412743547,192703.00
10/08/2014 00:45,2,0.000,ALERT,214.87,299.97,60.006,1412743504,"274151322000087","019011112586793",0.00,9.30,0,296.06,301.77,0.0,0.0,0.000,263728.7,263728.7,212,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412743549,192704.00
10/08/2014 00:45,2,0.000,ALERT,214.41,300.57,60.001,1412743504,"274151322000088","019011112586793",0.00,9.00,0,296.66,302.07,0.0,0.0,0.000,269721.5,269721.5,212,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412743551,192705.00
10/08/2014 00:45,2,0.000,ALERT,214.87,301.47,60.006,1412743504,"274151322000095","019011112586793",0.00,7.30,0,298.17,302.98,0.0,0.0,0.000,287817.0,287817.0,212,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412743552,192706.00
10/08/2014 00:45,2,0.000,ALERT,215.54,299.67,60.006,1412743504,"274151322000068","019011112586793",0.00,9.00,0,296.36,301.47,0.0,0.0,0.000,208674.8,208674.8,214,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412743554,192707.00
10/08/2014 00:45,2,0.000,ALERT,214.41,300.87,60.017,1412743504,"274151322000054","019011112586793",0.00,8.50,0,296.66,302.37,0.0,0.0,0.000,275007.6,275007.6,212,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412743556,192708.00
10/08/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1412743504,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,105354.20000006,105354.20000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412744376,192709.00
10/08/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1412743504,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,104418.99999998,104418.99999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412744376,192710.00
10/08/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1412743504,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,94442.800000024,94442.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412744376,192711.00
10/08/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1412743504,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,92675.800000013,92675.800000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412744376,192712.00
10/08/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1412743504,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,92400.600000023,92400.600000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412744376,192713.00
10/08/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1412743504,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,83757.699999988,83757.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412744376,192714.00
10/08/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1412743504,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,93878.2,93878.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412744376,192715.00
10/08/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1412743504,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,81755.199999988,81755.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412744376,192716.00
10/08/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1412743504,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,79185,79185,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412744376,192717.00
10/08/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1412743504,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,85007.1,85007.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412744376,192718.00
10/08/2014 01:00,2,0.000,ALERT,214.64,300.57,60.001,1412744404,"274151322000083","019011112586793",0.00,7.70,0,286.44,302.68,0.0,0.0,0.000,277018.8,277018.8,214,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412744439,192719.00
10/08/2014 01:00,2,0.000,ALERT,215.32,300.27,60.001,1412744404,"274151322000076","019011112586793",0.00,8.00,0,286.14,302.68,0.0,0.0,0.000,290365.5,290365.5,213,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412744441,192720.00
10/08/2014 01:00,2,0.000,ALERT,214.41,299.97,59.959,1412744404,"274151322000094","019011112586793",0.00,7.30,0,285.84,301.77,0.0,0.0,0.000,210363.2,210363.2,216,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412744443,192721.00
10/08/2014 01:00,2,0.000,ALERT,214.41,300.57,60.028,1412744404,"274151322000052","019011112586793",0.00,8.00,0,286.14,302.68,0.0,0.0,0.000,278392.6,278392.6,214,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412744445,192722.00
10/08/2014 01:00,2,0.000,ALERT,214.64,300.57,59.996,1412744404,"274151322000085","019011112586793",0.00,8.00,0,286.14,302.37,0.0,0.0,0.000,277640.7,277640.7,214,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412744447,192723.00
10/08/2014 01:00,2,0.000,ALERT,214.64,299.37,59.996,1412744404,"274151322000087","019011112586793",0.00,9.30,0,285.54,301.77,0.0,0.0,0.000,263728.7,263728.7,214,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412744449,192724.00
10/08/2014 01:00,2,0.000,ALERT,214.19,299.97,59.985,1412744404,"274151322000088","019011112586793",0.00,8.50,0,286.14,302.07,0.0,0.0,0.000,269721.5,269721.5,214,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412744451,192725.00
10/08/2014 01:00,2,0.000,ALERT,214.64,301.47,59.990,1412744404,"274151322000095","019011112586793",0.00,7.30,0,287.35,303.28,0.0,0.0,0.000,287817.0,287817.0,214,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412744453,192726.00
10/08/2014 01:00,2,0.000,ALERT,215.09,299.67,59.990,1412744404,"274151322000068","019011112586793",0.00,9.00,0,285.84,301.47,0.0,0.0,0.000,208674.8,208674.8,216,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412744455,192727.00
10/08/2014 01:00,2,0.000,ALERT,214.41,300.57,59.996,1412744404,"274151322000054","019011112586793",0.00,8.50,0,286.44,302.68,0.0,0.0,0.000,275007.6,275007.6,214,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412744457,192728.00
10/08/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1412744404,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,94442.800000024,94442.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412745263,192729.00
10/08/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1412744404,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,92675.800000013,92675.800000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412745263,192730.00
10/08/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1412744404,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,92400.600000023,92400.600000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412745263,192731.00
10/08/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1412744404,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,83757.699999988,83757.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412745263,192732.00
10/08/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1412744404,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,93878.2,93878.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412745263,192733.00
10/08/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1412744404,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,81755.199999988,81755.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412745263,192734.00
10/08/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1412744404,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,79185,79185,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412745263,192735.00
10/08/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1412744404,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,85007.1,85007.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412745263,192736.00
10/08/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1412744404,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,105354.20000006,105354.20000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412745263,192737.00
10/08/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1412744404,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,104418.99999998,104418.99999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412745263,192738.00
10/08/2014 01:15,2,0.000,ALERT,215.32,300.87,60.033,1412745304,"274151322000083","019011112586793",0.00,7.70,0,297.26,303.28,0.0,0.0,0.000,277018.8,277018.8,216,0,0,0,L,1151911521,1,122.91,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412745339,192739.00
10/08/2014 01:15,2,0.000,ALERT,215.77,300.57,60.033,1412745304,"274151322000076","019011112586793",0.00,7.70,0,296.96,303.28,0.0,0.0,0.000,290365.5,290365.5,215,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412745341,192740.00
10/08/2014 01:15,2,0.000,ALERT,215.32,300.27,60.028,1412745304,"274151322000094","019011112586793",0.00,7.30,0,296.66,302.37,0.0,0.0,0.000,210363.2,210363.2,218,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412745343,192741.00
10/08/2014 01:15,2,0.000,ALERT,215.09,301.17,60.054,1412745304,"274151322000052","019011112586793",0.00,7.70,0,296.66,303.28,0.0,0.0,0.000,278392.6,278392.6,216,0,0,0,L,1151911521,1,122.46,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412745345,192742.00
10/08/2014 01:15,2,0.000,ALERT,215.54,300.57,60.043,1412745304,"274151322000085","019011112586793",0.00,7.70,0,296.96,302.98,0.0,0.0,0.000,277640.7,277640.7,216,0,0,0,L,1151911521,1,123.36,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412745347,192743.00
10/08/2014 01:15,2,0.000,ALERT,215.32,299.97,60.028,1412745304,"274151322000087","019011112586793",0.00,9.30,0,296.06,302.07,0.0,0.0,0.000,263728.7,263728.7,216,0,0,0,L,1151911521,1,123.14,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412745349,192744.00
10/08/2014 01:15,2,0.000,ALERT,214.87,300.57,60.022,1412745304,"274151322000088","019011112586793",0.00,8.00,0,296.66,302.68,0.0,0.0,0.000,269721.5,269721.5,216,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412745351,192745.00
10/08/2014 01:15,2,0.000,ALERT,215.32,301.47,60.028,1412745304,"274151322000095","019011112586793",0.00,7.00,0,298.17,303.88,0.0,0.0,0.000,287817.0,287817.0,216,0,0,0,L,1151911521,1,123.36,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412745353,192746.00
10/08/2014 01:15,2,0.000,ALERT,216.00,299.97,59.996,1412745304,"274151322000068","019011112586793",0.00,8.50,0,296.36,302.07,0.0,0.0,0.000,208674.8,208674.8,218,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412745355,192747.00
10/08/2014 01:15,2,0.000,ALERT,214.87,301.17,60.033,1412745304,"274151322000054","019011112586793",0.00,8.50,0,296.96,302.98,0.0,0.0,0.000,275007.6,275007.6,216,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412745356,192748.00
10/08/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1412745304,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,83757.699999988,83757.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412746176,192749.00
10/08/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1412745304,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,93878.2,93878.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412746176,192750.00
10/08/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1412745304,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,81755.199999988,81755.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412746176,192751.00
10/08/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1412745304,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,79185,79185,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412746176,192752.00
10/08/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1412745304,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,85007.1,85007.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412746176,192753.00
10/08/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1412745304,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,105354.20000006,105354.20000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412746176,192754.00
10/08/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1412745304,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,104418.99999998,104418.99999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412746176,192755.00
10/08/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1412745304,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,94442.800000024,94442.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412746176,192756.00
10/08/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1412745304,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,92675.800000013,92675.800000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412746176,192757.00
10/08/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1412745304,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,92400.600000023,92400.600000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412746176,192758.00
10/08/2014 01:30,2,0.000,ALERT,215.77,301.77,60.006,1412746203,"274151322000083","019011112586793",0.00,7.70,0,299.37,303.58,0.0,0.0,0.000,277018.8,277018.8,218,0,0,0,L,1151911521,1,123.14,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412746239,192759.00
10/08/2014 01:30,2,0.000,ALERT,216.22,300.87,60.006,1412746203,"274151322000076","019011112586793",0.00,7.70,0,298.77,303.88,0.0,0.0,0.000,290365.5,290365.5,217,0,0,0,L,1151911521,1,123.36,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412746240,192760.00
10/08/2014 01:30,2,0.000,ALERT,215.54,300.57,60.006,1412746203,"274151322000094","019011112586793",0.00,7.00,0,298.47,302.98,0.0,0.0,0.000,210363.2,210363.2,220,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412746242,192761.00
10/08/2014 01:30,2,0.000,ALERT,215.32,301.77,60.001,1412746203,"274151322000052","019011112586793",0.00,7.70,0,298.47,303.58,0.0,0.0,0.000,278392.6,278392.6,218,0,0,0,L,1151911521,1,122.68,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412746244,192762.00
10/08/2014 01:30,2,0.000,ALERT,215.54,300.87,59.996,1412746203,"274151322000085","019011112586793",0.00,7.70,0,298.77,303.88,0.0,0.0,0.000,277640.7,277640.7,218,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412746246,192763.00
10/08/2014 01:30,2,0.000,ALERT,215.54,300.57,59.964,1412746203,"274151322000087","019011112586793",0.00,9.00,0,297.57,302.37,0.0,0.0,0.000,263728.7,263728.7,218,0,0,0,L,1151911521,1,123.36,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412746248,192764.00
10/08/2014 01:30,2,0.000,ALERT,215.09,300.87,60.001,1412746203,"274151322000088","019011112586793",0.00,8.00,0,298.77,302.98,0.0,0.0,0.000,269721.5,269721.5,218,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412746250,192765.00
10/08/2014 01:30,2,0.000,ALERT,215.32,302.07,60.022,1412746203,"274151322000095","019011112586793",0.00,7.00,0,299.97,304.48,0.0,0.0,0.000,287817.0,287817.0,218,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412746252,192766.00
10/08/2014 01:30,2,0.000,ALERT,216.22,300.57,60.006,1412746203,"274151322000068","019011112586793",0.00,8.50,0,298.47,302.68,0.0,0.0,0.000,208674.8,208674.8,220,0,0,0,L,1151911521,1,123.59,125.17,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412746254,192767.00
10/08/2014 01:30,2,0.000,ALERT,215.32,300.87,60.049,1412746203,"274151322000054","019011112586793",0.00,8.00,0,298.77,303.58,0.0,0.0,0.000,275007.6,275007.6,218,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412746256,192768.00
10/08/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1412746203,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,81755.199999988,81755.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412747062,192769.00
10/08/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1412746203,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,79185,79185,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412747062,192770.00
10/08/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1412746203,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,85007.1,85007.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412747062,192771.00
10/08/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1412746203,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,105354.20000006,105354.20000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412747062,192772.00
10/08/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1412746203,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,104418.99999998,104418.99999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412747062,192773.00
10/08/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1412746203,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,94442.800000024,94442.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412747062,192774.00
10/08/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1412746203,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,92675.800000013,92675.800000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412747062,192775.00
10/08/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1412746203,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,92400.600000023,92400.600000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412747062,192776.00
10/08/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1412746203,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,83757.699999988,83757.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412747062,192777.00
10/08/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1412746203,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,93878.2,93878.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412747062,192778.00
10/08/2014 01:45,2,0.000,ALERT,216.00,301.47,60.012,1412747107,"274151322000083","019011112586793",0.00,7.30,0,299.37,304.18,0.0,0.0,0.000,277018.8,277018.8,220,0,0,0,L,1151911521,1,123.36,125.17,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412747142,192779.00
10/08/2014 01:45,2,0.000,ALERT,216.67,301.47,60.006,1412747107,"274151322000076","019011112586793",0.00,7.70,0,299.07,304.18,0.0,0.0,0.000,290365.5,290365.5,219,0,0,0,L,1151911521,1,123.59,125.17,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412747143,192780.00
10/08/2014 01:45,2,0.000,ALERT,216.00,300.87,59.996,1412747107,"274151322000094","019011112586793",0.00,7.00,0,298.77,303.28,0.0,0.0,0.000,210363.2,210363.2,222,0,0,0,L,1151911521,1,123.14,125.40,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412747145,192781.00
10/08/2014 01:45,2,0.000,ALERT,215.54,300.87,59.996,1412747107,"274151322000052","019011112586793",0.00,7.70,0,298.77,304.18,0.0,0.0,0.000,278392.6,278392.6,220,0,0,0,L,1151911521,1,122.91,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412747147,192782.00
10/08/2014 01:45,2,0.000,ALERT,216.00,301.77,59.975,1412747107,"274151322000085","019011112586793",0.00,7.70,0,299.07,303.88,0.0,0.0,0.000,277640.7,277640.7,220,0,0,0,L,1151911521,1,123.59,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412747149,192783.00
10/08/2014 01:45,2,0.000,ALERT,215.77,300.27,59.985,1412747107,"274151322000087","019011112586793",0.00,9.00,0,297.87,303.28,0.0,0.0,0.000,263728.7,263728.7,220,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412747151,192784.00
10/08/2014 01:45,2,0.000,ALERT,215.54,300.87,59.990,1412747107,"274151322000088","019011112586793",0.00,8.00,0,298.77,303.58,0.0,0.0,0.000,269721.5,269721.5,220,0,0,0,L,1151911521,1,123.81,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412747153,192785.00
10/08/2014 01:45,2,0.000,ALERT,216.00,302.37,59.996,1412747107,"274151322000095","019011112586793",0.00,7.00,0,299.97,304.78,0.0,0.0,0.000,287817.0,287817.0,220,0,0,0,L,1151911521,1,123.81,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412747155,192786.00
10/08/2014 01:45,2,0.000,ALERT,216.67,300.57,59.990,1412747107,"274151322000068","019011112586793",0.00,8.50,0,298.17,302.98,0.0,0.0,0.000,208674.8,208674.8,222,0,0,0,L,1151911521,1,123.81,125.40,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412747157,192787.00
10/08/2014 01:45,2,0.000,ALERT,215.77,301.17,59.990,1412747107,"274151322000054","019011112586793",0.00,8.00,0,299.07,304.18,0.0,0.0,0.000,275007.6,275007.6,220,0,0,0,L,1151911521,1,123.59,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412747158,192788.00
10/08/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1412747107,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,105354.20000006,105354.20000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412747979,192789.00
10/08/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1412747107,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,104418.99999998,104418.99999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412747979,192790.00
10/08/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1412747107,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,94442.800000024,94442.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412747979,192791.00
10/08/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1412747107,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,92675.800000013,92675.800000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412747979,192792.00
10/08/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1412747107,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,92400.600000023,92400.600000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412747979,192793.00
10/08/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1412747107,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,83757.699999988,83757.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412747979,192794.00
10/08/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1412747107,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,93878.2,93878.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412747979,192795.00
