ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/08/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1412747107,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,81755.199999988,81755.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412747979,192796.00
10/08/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1412747107,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,79185,79185,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412747979,192797.00
10/08/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1412747107,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,85007.1,85007.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412747979,192798.00
10/08/2014 02:00,2,0.000,ALERT,214.87,300.87,60.001,1412748004,"274151322000083","019011112586793",0.00,7.30,0,299.07,304.18,0.0,0.0,0.000,277018.8,277018.8,222,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412748039,192799.00
10/08/2014 02:00,2,0.000,ALERT,215.32,299.97,60.001,1412748004,"274151322000076","019011112586793",0.00,7.30,0,299.07,304.18,0.0,0.0,0.000,290365.5,290365.5,221,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412748041,192800.00
10/08/2014 02:00,2,0.000,ALERT,214.87,299.37,60.001,1412748004,"274151322000094","019011112586793",0.00,7.00,0,298.47,302.98,0.0,0.0,0.000,210363.2,210363.2,224,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412748043,192801.00
10/08/2014 02:00,2,0.000,ALERT,214.64,300.57,60.001,1412748004,"274151322000052","019011112586793",0.00,7.30,0,298.77,304.18,0.0,0.0,0.000,278392.6,278392.6,222,0,0,0,L,1151911521,1,121.78,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412748045,192802.00
10/08/2014 02:00,2,0.000,ALERT,214.87,299.97,60.012,1412748004,"274151322000085","019011112586793",0.00,7.70,0,299.07,303.88,0.0,0.0,0.000,277640.7,277640.7,222,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412748047,192803.00
10/08/2014 02:00,2,0.000,ALERT,214.87,299.67,59.996,1412748004,"274151322000087","019011112586793",0.00,9.00,0,298.17,302.98,0.0,0.0,0.000,263728.7,263728.7,222,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412748049,192804.00
10/08/2014 02:00,2,0.000,ALERT,214.41,299.67,59.980,1412748004,"274151322000088","019011112586793",0.00,8.00,0,298.77,303.58,0.0,0.0,0.000,269721.5,269721.5,222,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412748051,192805.00
10/08/2014 02:00,2,0.000,ALERT,214.87,301.17,59.996,1412748004,"274151322000095","019011112586793",0.00,7.00,0,300.27,304.48,0.0,0.0,0.000,287817.0,287817.0,222,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412748053,192806.00
10/08/2014 02:00,2,0.000,ALERT,215.54,299.37,60.001,1412748004,"274151322000068","019011112586793",0.00,8.50,0,298.47,302.98,0.0,0.0,0.000,208674.8,208674.8,224,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412748055,192807.00
10/08/2014 02:00,2,0.000,ALERT,214.64,299.97,59.975,1412748004,"274151322000054","019011112586793",0.00,8.00,0,298.77,303.88,0.0,0.0,0.000,275007.6,275007.6,222,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412748056,192808.00
10/08/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1412748004,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,94442.800000024,94442.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412748863,192809.00
10/08/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1412748004,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,92675.800000013,92675.800000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412748863,192810.00
10/08/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1412748004,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,92400.600000023,92400.600000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412748863,192811.00
10/08/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1412748004,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,83757.699999988,83757.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412748863,192812.00
10/08/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1412748004,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,93878.2,93878.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412748863,192813.00
10/08/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1412748004,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,81755.199999988,81755.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412748863,192814.00
10/08/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1412748004,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,79185,79185,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412748863,192815.00
10/08/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1412748004,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,85007.1,85007.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412748863,192816.00
10/08/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1412748004,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,105354.20000006,105354.20000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412748863,192817.00
10/08/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1412748004,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,104418.99999998,104418.99999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412748863,192818.00
10/08/2014 02:15,2,0.000,ALERT,214.64,299.97,60.022,1412748904,"274151322000083","019011112586793",0.00,7.30,0,298.47,303.28,0.0,0.0,0.000,277018.8,277018.8,224,0,0,0,L,1151911521,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412748940,192819.00
10/08/2014 02:15,2,0.000,ALERT,215.09,300.27,60.043,1412748904,"274151322000076","019011112586793",0.00,7.70,0,298.17,302.98,0.0,0.0,0.000,290365.5,290365.5,223,0,0,0,L,1151911521,1,122.68,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412748942,192820.00
10/08/2014 02:15,2,0.000,ALERT,214.64,299.67,60.017,1412748904,"274151322000094","019011112586793",0.00,7.00,0,297.87,302.07,0.0,0.0,0.000,210363.2,210363.2,226,0,0,0,L,1151911521,1,122.23,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412748944,192821.00
10/08/2014 02:15,2,0.000,ALERT,213.96,299.67,60.017,1412748904,"274151322000052","019011112586793",0.00,7.30,0,297.57,302.98,0.0,0.0,0.000,278392.6,278392.6,224,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412748946,192822.00
10/08/2014 02:15,2,0.000,ALERT,214.64,300.27,60.038,1412748904,"274151322000085","019011112586793",0.00,7.70,0,297.87,302.68,0.0,0.0,0.000,277640.7,277640.7,224,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412748948,192823.00
10/08/2014 02:15,2,0.000,ALERT,214.64,298.77,60.017,1412748904,"274151322000087","019011112586793",0.00,8.50,0,297.26,302.07,0.0,0.0,0.000,263728.7,263728.7,224,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412748949,192824.00
10/08/2014 02:15,2,0.000,ALERT,214.19,299.67,60.017,1412748904,"274151322000088","019011112586793",0.00,8.00,0,297.87,302.37,0.0,0.0,0.000,269721.5,269721.5,224,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412748951,192825.00
10/08/2014 02:15,2,0.000,ALERT,214.41,301.17,60.012,1412748904,"274151322000095","019011112586793",0.00,7.00,0,299.07,303.58,0.0,0.0,0.000,287817.0,287817.0,224,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412748953,192826.00
10/08/2014 02:15,2,0.000,ALERT,215.09,299.07,60.006,1412748904,"274151322000068","019011112586793",0.00,8.50,0,297.57,301.77,0.0,0.0,0.000,208674.8,208674.8,226,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412748955,192827.00
10/08/2014 02:15,2,0.000,ALERT,214.19,299.67,60.012,1412748904,"274151322000054","019011112586793",0.00,8.00,0,297.87,302.98,0.0,0.0,0.000,275007.6,275007.6,224,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412748957,192828.00
10/08/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1412748904,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,92400.600000023,92400.600000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412749763,192829.00
10/08/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1412748904,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,83757.699999988,83757.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412749763,192830.00
10/08/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1412748904,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,93878.2,93878.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412749763,192831.00
10/08/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1412748904,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,81755.199999988,81755.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412749763,192832.00
10/08/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1412748904,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,79185,79185,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412749763,192833.00
10/08/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1412748904,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,85007.1,85007.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412749763,192834.00
10/08/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1412748904,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,105354.20000006,105354.20000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412749763,192835.00
10/08/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1412748904,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,104418.99999998,104418.99999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412749763,192836.00
10/08/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1412748904,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,94442.800000024,94442.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412749763,192837.00
10/08/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1412748904,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,92675.800000013,92675.800000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412749763,192838.00
10/08/2014 02:30,2,0.000,ALERT,214.87,301.77,60.001,1412749806,"274151322000083","019011112586793",0.00,7.30,0,298.47,302.98,0.0,0.0,0.000,277018.8,277018.8,226,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412749841,192839.00
10/08/2014 02:30,2,0.000,ALERT,215.32,301.17,60.001,1412749806,"274151322000076","019011112586793",0.00,7.70,0,298.17,302.98,0.0,0.0,0.000,290365.5,290365.5,225,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412749843,192840.00
10/08/2014 02:30,2,0.000,ALERT,214.87,300.57,59.990,1412749806,"274151322000094","019011112586793",0.00,7.00,0,297.57,302.07,0.0,0.0,0.000,210363.2,210363.2,228,0,0,0,L,1151911521,1,122.23,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412749845,192841.00
10/08/2014 02:30,2,0.000,ALERT,214.41,301.77,60.006,1412749806,"274151322000052","019011112586793",0.00,7.70,0,297.87,303.28,0.0,0.0,0.000,278392.6,278392.6,226,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412749847,192842.00
10/08/2014 02:30,2,0.000,ALERT,214.87,300.87,59.996,1412749806,"274151322000085","019011112586793",0.00,7.70,0,297.87,302.98,0.0,0.0,0.000,277640.7,277640.7,226,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412749848,192843.00
10/08/2014 02:30,2,0.000,ALERT,214.87,300.87,59.996,1412749806,"274151322000087","019011112586793",0.00,8.50,0,296.96,302.07,0.0,0.0,0.000,263728.7,263728.7,226,0,0,0,L,1151911521,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412749850,192844.00
10/08/2014 02:30,2,0.000,ALERT,214.19,300.87,59.996,1412749806,"274151322000088","019011112586793",0.00,8.00,0,297.87,302.37,0.0,0.0,0.000,269721.5,269721.5,226,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412749852,192845.00
10/08/2014 02:30,2,0.000,ALERT,214.87,302.37,60.006,1412749806,"274151322000095","019011112586793",0.00,7.00,0,299.37,303.58,0.0,0.0,0.000,287817.0,287817.0,226,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412749854,192846.00
10/08/2014 02:30,2,0.000,ALERT,215.32,300.57,59.996,1412749806,"274151322000068","019011112586793",0.00,8.00,0,297.57,301.77,0.0,0.0,0.000,208674.8,208674.8,228,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412749856,192847.00
10/08/2014 02:30,2,0.000,ALERT,214.64,301.77,60.001,1412749806,"274151322000054","019011112586793",0.00,8.00,0,297.87,302.98,0.0,0.0,0.000,275007.6,275007.6,226,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412749858,192848.00
10/08/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1412749806,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,81755.199999988,81755.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412750678,192849.00
10/08/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1412749806,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,79185,79185,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412750678,192850.00
10/08/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1412749806,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,85007.1,85007.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412750678,192851.00
10/08/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1412749806,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,105354.20000006,105354.20000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412750678,192852.00
10/08/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1412749806,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,104418.99999998,104418.99999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412750678,192853.00
10/08/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1412749806,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,94442.800000024,94442.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412750678,192854.00
10/08/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1412749806,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,92675.800000013,92675.800000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412750678,192855.00
10/08/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1412749806,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,92400.600000023,92400.600000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412750678,192856.00
10/08/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1412749806,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,83757.699999988,83757.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412750678,192857.00
10/08/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1412749806,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,93878.2,93878.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412750678,192858.00
10/08/2014 02:45,2,0.000,ALERT,215.09,300.57,60.049,1412750704,"274151322000083","019011112586793",0.00,7.30,0,298.47,302.68,0.0,0.0,0.000,277018.8,277018.8,228,0,0,0,L,1151911521,1,122.23,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412750739,192859.00
10/08/2014 02:45,2,0.000,ALERT,215.54,300.87,59.990,1412750704,"274151322000076","019011112586793",0.00,7.30,0,297.87,302.68,0.0,0.0,0.000,290365.5,290365.5,227,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412750741,192860.00
10/08/2014 02:45,2,0.000,ALERT,214.87,299.67,60.022,1412750704,"274151322000094","019011112586793",0.00,7.00,0,297.57,301.77,0.0,0.0,0.000,210363.2,210363.2,230,0,0,0,L,1151911521,1,122.23,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412750743,192861.00
10/08/2014 02:45,2,0.000,ALERT,214.64,299.97,60.022,1412750704,"274151322000052","019011112586793",0.00,7.30,0,297.87,302.68,0.0,0.0,0.000,278392.6,278392.6,228,0,0,0,L,1151911521,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412750745,192862.00
10/08/2014 02:45,2,0.000,ALERT,215.09,300.57,60.022,1412750704,"274151322000085","019011112586793",0.00,7.70,0,297.87,302.37,0.0,0.0,0.000,277640.7,277640.7,228,0,0,0,L,1151911521,1,122.91,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412750747,192863.00
10/08/2014 02:45,2,0.000,ALERT,214.87,299.07,60.017,1412750704,"274151322000087","019011112586793",0.00,8.50,0,297.26,301.47,0.0,0.0,0.000,263728.7,263728.7,228,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412750749,192864.00
10/08/2014 02:45,2,0.000,ALERT,214.41,300.27,60.006,1412750704,"274151322000088","019011112586793",0.00,8.00,0,297.87,302.07,0.0,0.0,0.000,269721.5,269721.5,228,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412750750,192865.00
10/08/2014 02:45,2,0.000,ALERT,214.87,301.47,60.028,1412750704,"274151322000095","019011112586793",0.00,7.00,0,299.07,302.98,0.0,0.0,0.000,287817.0,287817.0,228,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412750752,192866.00
10/08/2014 02:45,2,0.000,ALERT,215.54,299.67,60.028,1412750704,"274151322000068","019011112586793",0.00,8.50,0,297.57,301.17,0.0,0.0,0.000,208674.8,208674.8,230,0,0,0,L,1151911521,1,122.91,125.17,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412750754,192867.00
10/08/2014 02:45,2,0.000,ALERT,214.87,300.27,60.054,1412750704,"274151322000054","019011112586793",0.00,8.00,0,298.17,302.37,0.0,0.0,0.000,275007.6,275007.6,228,0,0,0,L,1151911521,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412750756,192868.00
10/08/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1412750704,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,105354.20000006,105354.20000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412751575,192869.00
10/08/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1412750704,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,104418.99999998,104418.99999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412751575,192870.00
10/08/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1412750704,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,94442.800000024,94442.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412751575,192871.00
10/08/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1412750704,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,92675.800000013,92675.800000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412751575,192872.00
10/08/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1412750704,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,92400.600000023,92400.600000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412751575,192873.00
10/08/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1412750704,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,83757.699999988,83757.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412751575,192874.00
10/08/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1412750704,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,93878.2,93878.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412751575,192875.00
10/08/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1412750704,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,81755.199999988,81755.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412751575,192876.00
10/08/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1412750704,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,79185,79185,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412751575,192877.00
10/08/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1412750704,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,85007.1,85007.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412751575,192878.00
10/08/2014 03:00,2,0.000,ALERT,215.32,301.17,60.033,1412751604,"274151322000083","019011112586793",0.00,7.30,0,298.47,303.28,0.0,0.0,0.000,277018.8,277018.8,230,0,0,0,L,1151911521,1,122.46,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412751640,192879.00
10/08/2014 03:00,2,0.000,ALERT,215.54,299.97,60.001,1412751604,"274151322000076","019011112586793",0.00,7.70,0,298.17,303.28,0.0,0.0,0.000,290365.5,290365.5,229,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412751643,192880.00
10/08/2014 03:00,2,0.000,ALERT,214.87,299.67,60.006,1412751604,"274151322000094","019011112586793",0.00,7.00,0,297.87,302.37,0.0,0.0,0.000,210363.2,210363.2,232,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412751645,192881.00
10/08/2014 03:00,2,0.000,ALERT,214.87,300.57,60.043,1412751604,"274151322000052","019011112586793",0.00,7.70,0,298.17,303.28,0.0,0.0,0.000,278392.6,278392.6,230,0,0,0,L,1151911521,1,122.23,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412751647,192882.00
10/08/2014 03:00,2,0.000,ALERT,215.32,300.27,60.001,1412751604,"274151322000085","019011112586793",0.00,7.70,0,298.17,302.98,0.0,0.0,0.000,277640.7,277640.7,230,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412751648,192883.00
10/08/2014 03:00,2,0.000,ALERT,215.09,299.67,59.996,1412751604,"274151322000087","019011112586793",0.00,8.50,0,297.26,302.07,0.0,0.0,0.000,263728.7,263728.7,230,0,0,0,L,1151911521,1,122.91,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412751650,192884.00
10/08/2014 03:00,2,0.000,ALERT,214.64,300.27,60.006,1412751604,"274151322000088","019011112586793",0.00,8.00,0,297.87,302.68,0.0,0.0,0.000,269721.5,269721.5,230,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412751652,192885.00
10/08/2014 03:00,2,0.000,ALERT,215.09,301.47,60.006,1412751604,"274151322000095","019011112586793",0.00,7.00,0,299.37,303.88,0.0,0.0,0.000,287817.0,287817.0,230,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412751654,192886.00
10/08/2014 03:00,2,0.000,ALERT,215.77,299.67,60.001,1412751604,"274151322000068","019011112586793",0.00,8.00,0,297.57,302.07,0.0,0.0,0.000,208674.8,208674.8,232,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412751656,192887.00
10/08/2014 03:00,2,0.000,ALERT,214.87,300.87,60.006,1412751604,"274151322000054","019011112586793",0.00,8.00,0,297.87,303.28,0.0,0.0,0.000,275007.6,275007.6,230,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412751658,192888.00
10/08/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1412751604,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,92675.800000013,92675.800000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412752476,192889.00
10/08/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1412751604,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,92400.600000023,92400.600000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412752476,192890.00
10/08/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1412751604,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,83757.699999988,83757.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412752476,192891.00
10/08/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1412751604,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,93878.2,93878.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412752476,192892.00
10/08/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1412751604,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,81755.199999988,81755.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412752476,192893.00
10/08/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1412751604,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,79185,79185,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412752476,192894.00
10/08/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1412751604,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,85007.1,85007.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412752476,192895.00
10/08/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1412751604,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,105354.20000006,105354.20000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412752476,192896.00
10/08/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1412751604,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,104418.99999998,104418.99999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412752476,192897.00
10/08/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1412751604,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,94442.800000024,94442.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412752476,192898.00
10/08/2014 03:15,2,0.000,ALERT,215.32,300.27,59.985,1412752504,"274151322000083","019011112586793",0.00,7.30,0,299.07,303.88,0.0,0.0,0.000,277018.8,277018.8,232,0,0,0,L,1151911521,1,122.46,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412752539,192899.00
10/08/2014 03:15,2,0.000,ACTIVE_NO_POWER,215.77,299.97,59.990,1412752504,"274151322000076","019011112586793",0.00,7.30,0,298.47,303.88,0.0,0.0,0.000,290365.5,290365.5,231,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412752541,192900.00
10/08/2014 03:15,2,0.000,ALERT,215.09,299.67,59.990,1412752504,"274151322000094","019011112586793",0.00,7.00,0,298.17,302.98,0.0,0.0,0.000,210363.2,210363.2,234,0,0,0,L,1151911521,1,122.46,125.17,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412752543,192901.00
10/08/2014 03:15,2,0.000,ALERT,214.87,299.97,59.985,1412752504,"274151322000052","019011112586793",0.00,7.70,0,298.47,303.88,0.0,0.0,0.000,278392.6,278392.6,232,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412752545,192902.00
10/08/2014 03:15,2,0.000,ALERT,215.09,300.57,59.985,1412752504,"274151322000085","019011112586793",0.00,7.70,0,298.77,303.58,0.0,0.0,0.000,277640.7,277640.7,232,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412752547,192903.00
10/08/2014 03:15,2,0.000,ALERT,215.09,299.07,59.985,1412752504,"274151322000087","019011112586793",0.00,9.00,0,297.87,302.68,0.0,0.0,0.000,263728.7,263728.7,232,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412752548,192904.00
10/08/2014 03:15,2,0.000,ALERT,214.87,299.67,59.980,1412752504,"274151322000088","019011112586793",0.00,7.70,0,298.77,303.28,0.0,0.0,0.000,269721.5,269721.5,232,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412752550,192905.00
10/08/2014 03:15,2,0.000,ALERT,215.09,301.17,59.985,1412752504,"274151322000095","019011112586793",0.00,7.00,0,299.97,304.48,0.0,0.0,0.000,287817.0,287817.0,232,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412752552,192906.00
10/08/2014 03:15,2,0.000,ALERT,215.54,299.37,59.985,1412752504,"274151322000068","019011112586793",0.00,8.00,0,298.17,302.68,0.0,0.0,0.000,208674.8,208674.8,234,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412752554,192907.00
10/08/2014 03:15,2,0.000,ALERT,215.09,300.57,59.985,1412752504,"274151322000054","019011112586793",0.00,8.00,0,298.77,303.88,0.0,0.0,0.000,275007.6,275007.6,232,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412752556,192908.00
10/08/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1412752504,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,93878.2,93878.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412753377,192909.00
10/08/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1412752504,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,81755.199999988,81755.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412753377,192910.00
10/08/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1412752504,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,79185,79185,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412753377,192911.00
10/08/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1412752504,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,85007.1,85007.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412753377,192912.00
10/08/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1412752504,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,105354.20000006,105354.20000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412753377,192913.00
10/08/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1412752504,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,104418.99999998,104418.99999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412753377,192914.00
10/08/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1412752504,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,94442.800000024,94442.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412753377,192915.00
10/08/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1412752504,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,92675.800000013,92675.800000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412753377,192916.00
10/08/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1412752504,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,92400.600000023,92400.600000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412753377,192917.00
10/08/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1412752504,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,83757.699999988,83757.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412753377,192918.00
10/08/2014 03:30,2,0.000,ALERT,215.32,300.87,59.990,1412753404,"274151322000083","019011112586793",0.00,7.30,0,299.07,303.88,0.0,0.0,0.000,277018.8,277018.8,234,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412753439,192919.00
10/08/2014 03:30,2,0.000,ALERT,216.22,300.87,59.996,1412753404,"274151322000076","019011112586793",0.00,7.70,0,298.77,303.88,0.0,0.0,0.000,290365.5,290365.5,232,0,0,0,L,1151911521,1,123.14,125.40,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412753441,192920.00
10/08/2014 03:30,2,0.000,ALERT,215.54,300.27,59.996,1412753404,"274151322000094","019011112586793",0.00,7.00,0,298.47,302.98,0.0,0.0,0.000,210363.2,210363.2,236,0,0,0,L,1151911521,1,122.46,125.40,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412753443,192921.00
10/08/2014 03:30,2,0.000,ALERT,215.09,300.27,59.996,1412753404,"274151322000052","019011112586793",0.00,7.70,0,298.17,303.88,0.0,0.0,0.000,278392.6,278392.6,234,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412753445,192922.00
10/08/2014 03:30,2,0.000,ALERT,215.54,300.87,60.038,1412753404,"274151322000085","019011112586793",0.00,7.70,0,298.77,303.58,0.0,0.0,0.000,277640.7,277640.7,234,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412753447,192923.00
10/08/2014 03:30,2,0.000,ALERT,215.54,299.67,59.996,1412753404,"274151322000087","019011112586793",0.00,9.00,0,297.87,302.68,0.0,0.0,0.000,263728.7,263728.7,234,0,0,0,L,1151911521,1,122.91,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412753449,192924.00
10/08/2014 03:30,2,0.000,ALERT,215.09,300.27,59.980,1412753404,"274151322000088","019011112586793",0.00,8.00,0,298.47,302.98,0.0,0.0,0.000,269721.5,269721.5,234,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412753451,192925.00
10/08/2014 03:30,2,0.000,ALERT,215.32,301.47,59.990,1412753404,"274151322000095","019011112586793",0.00,7.00,0,299.97,304.48,0.0,0.0,0.000,287817.0,287817.0,234,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412753453,192926.00
10/08/2014 03:30,2,0.000,ALERT,216.00,299.97,59.996,1412753404,"274151322000068","019011112586793",0.00,8.00,0,298.17,302.68,0.0,0.0,0.000,208674.8,208674.8,236,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412753455,192927.00
10/08/2014 03:30,2,0.000,ALERT,215.54,300.87,60.028,1412753404,"274151322000054","019011112586793",0.00,8.00,0,298.77,303.88,0.0,0.0,0.000,275007.6,275007.6,234,0,0,0,L,1151911521,1,122.91,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412753456,192928.00
10/08/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1412753404,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,85007.1,85007.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412754276,192929.00
10/08/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1412753404,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,105354.20000006,105354.20000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412754276,192930.00
10/08/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1412753404,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,104418.99999998,104418.99999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412754276,192931.00
10/08/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1412753404,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,94442.800000024,94442.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412754276,192932.00
10/08/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1412753404,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,92675.800000013,92675.800000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412754276,192933.00
10/08/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1412753404,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,92400.600000023,92400.600000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412754276,192934.00
10/08/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1412753404,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,83757.699999988,83757.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412754276,192935.00
10/08/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1412753404,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,93878.2,93878.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412754276,192936.00
10/08/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1412753404,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,81755.199999988,81755.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412754276,192937.00
10/08/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1412753404,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,79185,79185,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412754276,192938.00
10/08/2014 03:45,2,0.000,ALERT,215.32,301.77,60.028,1412754304,"274151322000083","019011112586793",0.00,7.30,0,299.37,304.18,0.0,0.0,0.000,277018.8,277018.8,236,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412754339,192939.00
10/08/2014 03:45,2,0.000,ALERT,216.00,300.87,60.022,1412754304,"274151322000076","019011112586793",0.00,7.30,0,298.77,304.18,0.0,0.0,0.000,290365.5,290365.5,234,0,0,0,L,1151911521,1,122.91,125.17,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412754341,192940.00
10/08/2014 03:45,2,0.000,ALERT,215.32,300.57,60.022,1412754304,"274151322000094","019011112586793",0.00,7.00,0,298.47,303.28,0.0,0.0,0.000,210363.2,210363.2,238,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412754343,192941.00
10/08/2014 03:45,2,0.000,ALERT,215.09,301.77,60.022,1412754304,"274151322000052","019011112586793",0.00,7.70,0,298.47,304.18,0.0,0.0,0.000,278392.6,278392.6,236,0,0,0,L,1151911521,1,122.23,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412754345,192942.00
10/08/2014 03:45,2,0.000,ALERT,215.54,300.87,60.022,1412754304,"274151322000085","019011112586793",0.00,7.70,0,298.77,303.88,0.0,0.0,0.000,277640.7,277640.7,236,0,0,0,L,1151911521,1,123.36,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412754347,192943.00
10/08/2014 03:45,2,0.000,ALERT,215.32,300.57,60.022,1412754304,"274151322000087","019011112586793",0.00,9.00,0,297.87,302.98,0.0,0.0,0.000,263728.7,263728.7,236,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412754349,192944.00
10/08/2014 03:45,2,0.000,ALERT,214.87,301.17,60.017,1412754304,"274151322000088","019011112586793",0.00,8.00,0,298.17,303.58,0.0,0.0,0.000,269721.5,269721.5,236,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412754351,192945.00
10/08/2014 03:45,2,0.000,ALERT,215.32,302.07,60.022,1412754304,"274151322000095","019011112586793",0.00,7.00,0,299.67,304.78,0.0,0.0,0.000,287817.0,287817.0,236,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412754353,192946.00
10/08/2014 03:45,2,0.000,ALERT,216.00,300.57,60.022,1412754304,"274151322000068","019011112586793",0.00,8.00,0,298.47,302.98,0.0,0.0,0.000,208674.8,208674.8,238,0,0,0,L,1151911521,1,123.14,125.17,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412754355,192947.00
10/08/2014 03:45,2,0.000,ALERT,215.09,301.77,60.017,1412754304,"274151322000054","019011112586793",0.00,8.00,0,299.07,304.18,0.0,0.0,0.000,275007.6,275007.6,236,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412754357,192948.00
10/08/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1412754304,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,94442.800000024,94442.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412755176,192949.00
10/08/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1412754304,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,92675.800000013,92675.800000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412755176,192950.00
10/08/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1412754304,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,92400.600000023,92400.600000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412755176,192951.00
10/08/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1412754304,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,83757.699999988,83757.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412755176,192952.00
