ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/08/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1412754304,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,93878.2,93878.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412755176,192953.00
10/08/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1412754304,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,81755.199999988,81755.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412755176,192954.00
10/08/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1412754304,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,79185,79185,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412755176,192955.00
10/08/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1412754304,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,85007.1,85007.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412755176,192956.00
10/08/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1412754304,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,105354.20000006,105354.20000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412755176,192957.00
10/08/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1412754304,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,104418.99999998,104418.99999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412755176,192958.00
10/08/2014 04:00,2,0.000,ALERT,215.32,301.17,60.012,1412755204,"274151322000083","019011112586793",0.00,7.30,0,299.07,303.88,0.0,0.0,0.000,277018.8,277018.8,238,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412755239,192959.00
10/08/2014 04:00,2,0.000,ALERT,216.00,301.47,60.006,1412755204,"274151322000076","019011112586793",0.00,7.30,0,298.77,304.18,0.0,0.0,0.000,290365.5,290365.5,236,0,0,0,L,1151911521,1,123.14,125.17,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412755241,192960.00
10/08/2014 04:00,2,0.000,ALERT,215.32,300.87,60.001,1412755204,"274151322000094","019011112586793",0.00,7.00,0,298.47,302.98,0.0,0.0,0.000,210363.2,210363.2,240,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412755243,192961.00
10/08/2014 04:00,2,0.000,ALERT,215.09,300.57,59.996,1412755204,"274151322000052","019011112586793",0.00,7.70,0,298.47,303.88,0.0,0.0,0.000,278392.6,278392.6,238,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412755245,192962.00
10/08/2014 04:00,2,0.000,ALERT,215.54,300.87,60.001,1412755204,"274151322000085","019011112586793",0.00,7.70,0,298.77,303.88,0.0,0.0,0.000,277640.7,277640.7,238,0,0,0,L,1151911521,1,123.36,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412755246,192963.00
10/08/2014 04:00,2,0.000,ALERT,215.54,299.97,60.001,1412755204,"274151322000087","019011112586793",0.00,9.00,0,297.57,302.98,0.0,0.0,0.000,263728.7,263728.7,238,0,0,0,L,1151911521,1,123.14,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412755248,192964.00
10/08/2014 04:00,2,0.000,ALERT,215.09,300.57,60.006,1412755204,"274151322000088","019011112586793",0.00,8.00,0,298.47,303.58,0.0,0.0,0.000,269721.5,269721.5,238,0,0,0,L,1151911521,1,123.36,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412755251,192965.00
10/08/2014 04:00,2,0.000,ALERT,215.54,302.07,60.006,1412755204,"274151322000095","019011112586793",0.00,7.00,0,299.97,304.48,0.0,0.0,0.000,287817.0,287817.0,238,0,0,0,L,1151911521,1,123.36,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412755253,192966.00
10/08/2014 04:00,2,0.000,ALERT,216.00,300.27,59.996,1412755204,"274151322000068","019011112586793",0.00,8.00,0,298.17,302.98,0.0,0.0,0.000,208674.8,208674.8,240,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412755255,192967.00
10/08/2014 04:00,2,0.000,ALERT,215.09,300.87,60.001,1412755204,"274151322000054","019011112586793",0.00,8.00,0,298.47,303.88,0.0,0.0,0.000,275007.6,275007.6,238,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412755256,192968.00
10/08/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1412755204,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,83757.699999988,83757.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412756076,192969.00
10/08/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1412755204,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,93878.2,93878.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412756076,192970.00
10/08/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1412755204,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,81755.199999988,81755.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412756076,192971.00
10/08/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1412755204,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,79185,79185,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412756076,192972.00
10/08/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1412755204,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,85007.1,85007.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412756076,192973.00
10/08/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1412755204,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,105354.20000006,105354.20000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412756076,192974.00
10/08/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1412755204,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,104418.99999998,104418.99999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412756076,192975.00
10/08/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1412755204,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,94442.800000024,94442.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412756076,192976.00
10/08/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1412755204,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,92675.800000013,92675.800000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412756076,192977.00
10/08/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1412755204,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,92400.600000023,92400.600000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412756076,192978.00
10/08/2014 04:15,2,0.000,ALERT,214.87,300.27,60.017,1412756103,"274151322000083","019011112586793",0.00,7.30,0,299.37,303.88,0.0,0.0,0.000,277018.8,277018.8,240,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412756138,192979.00
10/08/2014 04:15,2,0.000,ALERT,215.54,300.87,60.054,1412756103,"274151322000076","019011112586793",0.00,7.30,0,299.07,303.88,0.0,0.0,0.000,290365.5,290365.5,238,0,0,0,L,1151911521,1,122.91,125.17,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412756140,192980.00
10/08/2014 04:15,2,0.000,ALERT,214.87,299.97,60.012,1412756103,"274151322000094","019011112586793",0.00,7.00,0,298.47,302.98,0.0,0.0,0.000,210363.2,210363.2,242,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412756142,192981.00
10/08/2014 04:15,2,0.000,ALERT,214.64,300.57,60.038,1412756103,"274151322000052","019011112586793",0.00,7.30,0,298.77,303.88,0.0,0.0,0.000,278392.6,278392.6,240,0,0,0,L,1151911521,1,122.01,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412756144,192982.00
10/08/2014 04:15,2,0.000,ALERT,215.09,300.57,60.017,1412756103,"274151322000085","019011112586793",0.00,7.30,0,299.07,303.58,0.0,0.0,0.000,277640.7,277640.7,240,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412756146,192983.00
10/08/2014 04:15,2,0.000,ALERT,214.87,299.37,60.022,1412756103,"274151322000087","019011112586793",0.00,8.50,0,298.17,302.68,0.0,0.0,0.000,263728.7,263728.7,240,0,0,0,L,1151911521,1,122.68,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412756147,192984.00
10/08/2014 04:15,2,0.000,ALERT,214.64,299.97,60.038,1412756103,"274151322000088","019011112586793",0.00,7.70,0,298.77,303.28,0.0,0.0,0.000,269721.5,269721.5,240,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412756149,192985.00
10/08/2014 04:15,2,0.000,ALERT,214.87,301.17,60.017,1412756103,"274151322000095","019011112586793",0.00,7.00,0,300.27,304.48,0.0,0.0,0.000,287817.0,287817.0,240,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412756151,192986.00
10/08/2014 04:15,2,0.000,ALERT,215.54,299.37,60.006,1412756103,"274151322000068","019011112586793",0.00,8.00,0,298.47,302.68,0.0,0.0,0.000,208674.8,208674.8,242,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412756153,192987.00
10/08/2014 04:15,2,0.000,ALERT,214.87,300.27,60.006,1412756103,"274151322000054","019011112586793",0.00,8.00,0,299.07,303.88,0.0,0.0,0.000,275007.6,275007.6,240,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412756155,192988.00
10/08/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1412756103,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,79185,79185,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412756975,192989.00
10/08/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1412756103,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,85007.1,85007.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412756975,192990.00
10/08/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1412756103,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,105354.20000006,105354.20000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412756975,192991.00
10/08/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1412756103,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,104418.99999998,104418.99999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412756975,192992.00
10/08/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1412756103,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,94442.800000024,94442.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412756975,192993.00
10/08/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1412756103,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,92675.800000013,92675.800000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412756975,192994.00
10/08/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1412756103,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,92400.600000023,92400.600000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412756975,192995.00
10/08/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1412756103,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,83757.699999988,83757.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412756975,192996.00
10/08/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1412756103,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,93878.2,93878.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412756975,192997.00
10/08/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1412756103,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,81755.199999988,81755.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412756975,192998.00
10/08/2014 04:30,2,0.000,ALERT,214.87,301.17,59.975,1412757005,"274151322000083","019011112586793",0.00,7.30,0,298.47,303.58,0.0,0.0,0.000,277018.8,277018.8,242,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412757040,192999.00
10/08/2014 04:30,2,0.000,ALERT,215.54,300.27,60.012,1412757005,"274151322000076","019011112586793",0.00,7.30,0,298.17,303.88,0.0,0.0,0.000,290365.5,290365.5,240,0,0,0,L,1151911521,1,122.91,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412757042,193000.00
10/08/2014 04:30,2,0.000,ALERT,214.87,299.97,60.012,1412757005,"274151322000094","019011112586793",0.00,6.70,0,297.57,302.68,0.0,0.0,0.000,210363.2,210363.2,244,0,0,0,L,1151911521,1,122.46,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412757044,193001.00
10/08/2014 04:30,2,0.000,ALERT,214.41,301.17,60.012,1412757005,"274151322000052","019011112586793",0.00,7.30,0,298.17,303.58,0.0,0.0,0.000,278392.6,278392.6,242,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412757046,193002.00
10/08/2014 04:30,2,0.000,ALERT,215.09,300.27,60.006,1412757005,"274151322000085","019011112586793",0.00,7.30,0,298.17,303.58,0.0,0.0,0.000,277640.7,277640.7,242,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412757048,193003.00
10/08/2014 04:30,2,0.000,ALERT,214.87,299.37,59.996,1412757005,"274151322000087","019011112586793",0.00,8.50,0,297.26,302.37,0.0,0.0,0.000,263728.7,263728.7,242,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412757049,193004.00
10/08/2014 04:30,2,0.000,ALERT,214.41,300.27,60.006,1412757005,"274151322000088","019011112586793",0.00,7.70,0,298.17,302.98,0.0,0.0,0.000,269721.5,269721.5,242,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412757051,193005.00
10/08/2014 04:30,2,0.000,ALERT,215.09,301.17,60.022,1412757005,"274151322000095","019011112586793",0.00,6.70,0,299.37,304.18,0.0,0.0,0.000,287817.0,287817.0,242,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412757053,193006.00
10/08/2014 04:30,2,0.000,ALERT,215.32,299.67,60.012,1412757005,"274151322000068","019011112586793",0.00,8.00,0,297.87,302.37,0.0,0.0,0.000,208674.8,208674.8,244,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412757055,193007.00
10/08/2014 04:30,2,0.000,ALERT,214.64,301.17,60.001,1412757005,"274151322000054","019011112586793",0.00,7.70,0,298.17,303.58,0.0,0.0,0.000,275007.6,275007.6,242,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412757057,193008.00
10/08/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1412757005,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,105354.20000006,105354.20000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412757864,193009.00
10/08/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1412757005,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,104418.99999998,104418.99999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412757864,193010.00
10/08/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1412757005,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,94442.800000024,94442.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412757864,193011.00
10/08/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1412757005,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,92675.800000013,92675.800000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412757864,193012.00
10/08/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1412757005,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,92400.600000023,92400.600000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412757864,193013.00
10/08/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1412757005,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,83757.699999988,83757.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412757864,193014.00
10/08/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1412757005,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,93878.2,93878.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412757864,193015.00
10/08/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1412757005,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,81755.199999988,81755.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412757864,193016.00
10/08/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1412757005,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,79185,79185,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412757864,193017.00
10/08/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1412757005,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,85007.1,85007.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412757864,193018.00
10/08/2014 04:45,2,0.000,ALERT,215.09,301.17,60.017,1412757904,"274151322000083","019011112586793",0.00,7.00,0,298.77,304.48,0.0,0.0,0.000,277018.8,277018.8,244,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412757939,193019.00
10/08/2014 04:45,2,0.000,ALERT,215.77,300.57,60.006,1412757904,"274151322000076","019011112586793",0.00,7.00,0,298.77,304.48,0.0,0.0,0.000,290365.5,290365.5,242,0,0,0,L,1151911521,1,122.91,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412757941,193020.00
10/08/2014 04:45,2,0.000,ALERT,215.32,299.97,60.012,1412757904,"274151322000094","019011112586793",0.00,6.70,0,298.17,303.58,0.0,0.0,0.000,210363.2,210363.2,246,0,0,0,L,1151911521,1,122.46,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412757943,193021.00
10/08/2014 04:45,2,0.000,ALERT,214.87,300.87,60.006,1412757904,"274151322000052","019011112586793",0.00,7.00,0,298.17,304.48,0.0,0.0,0.000,278392.6,278392.6,244,0,0,0,L,1151911521,1,122.23,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412757945,193022.00
10/08/2014 04:45,2,0.000,ALERT,215.09,300.27,60.006,1412757904,"274151322000085","019011112586793",0.00,7.00,0,298.47,304.18,0.0,0.0,0.000,277640.7,277640.7,244,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412757947,193023.00
10/08/2014 04:45,2,0.000,ALERT,215.32,299.97,60.012,1412757904,"274151322000087","019011112586793",0.00,8.50,0,297.57,303.28,0.0,0.0,0.000,263728.7,263728.7,244,0,0,0,L,1151911521,1,122.91,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412757949,193024.00
10/08/2014 04:45,2,0.000,ALERT,214.64,300.57,60.001,1412757904,"274151322000088","019011112586793",0.00,7.30,0,298.17,303.58,0.0,0.0,0.000,269721.5,269721.5,244,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412757951,193025.00
10/08/2014 04:45,2,0.000,ALERT,215.09,301.77,59.975,1412757904,"274151322000095","019011112586793",0.00,6.70,0,299.67,304.78,0.0,0.0,0.000,287817.0,287817.0,244,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412757953,193026.00
10/08/2014 04:45,2,0.000,ALERT,216.00,299.97,60.006,1412757904,"274151322000068","019011112586793",0.00,7.70,0,297.87,303.28,0.0,0.0,0.000,208674.8,208674.8,246,0,0,0,L,1151911521,1,123.36,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412757954,193027.00
10/08/2014 04:45,2,0.000,ALERT,215.09,301.17,60.038,1412757904,"274151322000054","019011112586793",0.00,7.70,0,298.17,304.48,0.0,0.0,0.000,275007.6,275007.6,244,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412757956,193028.00
10/08/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1412757904,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,92675.800000013,92675.800000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412758776,193029.00
10/08/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1412757904,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,92400.600000023,92400.600000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412758776,193030.00
10/08/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1412757904,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,83757.699999988,83757.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412758776,193031.00
10/08/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1412757904,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,93878.2,93878.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412758776,193032.00
10/08/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1412757904,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,81755.199999988,81755.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412758776,193033.00
10/08/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1412757904,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,79185,79185,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412758776,193034.00
10/08/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1412757904,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,85007.1,85007.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412758776,193035.00
10/08/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1412757904,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,105354.20000006,105354.20000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412758776,193036.00
10/08/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1412757904,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,104418.99999998,104418.99999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412758776,193037.00
10/08/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1412757904,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,94442.800000024,94442.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412758776,193038.00
10/08/2014 05:00,2,0.000,ALERT,215.09,300.57,60.006,1412758804,"274151322000083","019011112586793",0.00,6.70,0,299.07,303.88,0.0,0.0,0.000,277018.8,277018.8,246,0,0,0,L,1151911521,1,122.46,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412758839,193039.00
10/08/2014 05:00,2,0.000,ALERT,215.54,299.67,60.006,1412758804,"274151322000076","019011112586793",0.00,7.00,0,298.47,303.88,0.0,0.0,0.000,290365.5,290365.5,244,0,0,0,L,1151911521,1,122.68,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412758841,193040.00
10/08/2014 05:00,2,0.000,ALERT,214.87,299.37,60.012,1412758804,"274151322000094","019011112586793",0.00,6.30,0,298.17,302.98,0.0,0.0,0.000,210363.2,210363.2,248,0,0,0,L,1151911521,1,122.01,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412758843,193041.00
10/08/2014 05:00,2,0.000,ALERT,214.64,300.27,60.001,1412758804,"274151322000052","019011112586793",0.00,7.00,0,298.47,303.58,0.0,0.0,0.000,278392.6,278392.6,246,0,0,0,L,1151911521,1,122.01,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412758845,193042.00
10/08/2014 05:00,2,0.000,ALERT,215.09,299.67,60.038,1412758804,"274151322000085","019011112586793",0.00,6.70,0,298.77,303.58,0.0,0.0,0.000,277640.7,277640.7,246,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412758847,193043.00
10/08/2014 05:00,2,0.000,ALERT,215.09,299.37,60.006,1412758804,"274151322000087","019011112586793",0.00,8.00,0,297.87,302.68,0.0,0.0,0.000,263728.7,263728.7,246,0,0,0,L,1151911521,1,122.68,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412758849,193044.00
10/08/2014 05:00,2,0.000,ALERT,214.64,299.97,60.033,1412758804,"274151322000088","019011112586793",0.00,7.30,0,298.47,302.98,0.0,0.0,0.000,269721.5,269721.5,246,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412758851,193045.00
10/08/2014 05:00,2,0.000,ALERT,214.87,300.87,59.996,1412758804,"274151322000095","019011112586793",0.00,6.30,0,299.67,304.18,0.0,0.0,0.000,287817.0,287817.0,246,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412758852,193046.00
10/08/2014 05:00,2,0.000,ALERT,215.77,299.07,60.043,1412758804,"274151322000068","019011112586793",0.00,7.30,0,298.17,302.37,0.0,0.0,0.000,208674.8,208674.8,248,0,0,0,L,1151911521,1,122.91,125.17,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412758854,193047.00
10/08/2014 05:00,2,0.000,ALERT,214.64,299.97,60.006,1412758804,"274151322000054","019011112586793",0.00,7.30,0,298.47,303.58,0.0,0.0,0.000,275007.6,275007.6,246,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412758856,193048.00
10/08/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1412758804,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,93878.2,93878.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412759677,193049.00
10/08/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1412758804,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,81755.199999988,81755.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412759677,193050.00
10/08/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1412758804,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,79185,79185,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412759677,193051.00
10/08/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1412758804,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,85007.1,85007.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412759677,193052.00
10/08/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1412758804,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,105354.20000006,105354.20000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412759677,193053.00
10/08/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1412758804,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,104418.99999998,104418.99999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412759677,193054.00
10/08/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1412758804,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,94442.800000024,94442.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412759677,193055.00
10/08/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1412758804,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,92675.800000013,92675.800000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412759677,193056.00
10/08/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1412758804,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,92400.600000023,92400.600000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412759677,193057.00
10/08/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1412758804,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,83757.699999988,83757.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412759677,193058.00
10/08/2014 05:15,2,0.000,ALERT,214.64,300.27,60.033,1412759705,"274151322000083","019011112586793",0.00,6.70,0,297.87,303.58,0.0,0.0,0.000,277018.8,277018.8,248,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412759740,193059.00
10/08/2014 05:15,2,0.000,ALERT,215.09,299.67,59.996,1412759705,"274151322000076","019011112586793",0.00,6.70,0,297.57,303.58,0.0,0.0,0.000,290365.5,290365.5,246,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412759742,193060.00
10/08/2014 05:15,2,0.000,ALERT,214.64,299.07,60.001,1412759705,"274151322000094","019011112586793",0.00,6.00,0,297.26,302.68,0.0,0.0,0.000,210363.2,210363.2,250,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412759744,193061.00
10/08/2014 05:15,2,0.000,ALERT,214.41,300.27,59.990,1412759705,"274151322000052","019011112586793",0.00,6.70,0,297.57,303.58,0.0,0.0,0.000,278392.6,278392.6,248,0,0,0,L,1151911521,1,122.01,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412759745,193062.00
10/08/2014 05:15,2,0.000,ALERT,214.87,299.67,59.996,1412759705,"274151322000085","019011112586793",0.00,6.70,0,297.57,303.28,0.0,0.0,0.000,277640.7,277640.7,248,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412759747,193063.00
10/08/2014 05:15,2,0.000,ALERT,214.64,299.37,59.996,1412759705,"274151322000087","019011112586793",0.00,8.00,0,296.66,302.68,0.0,0.0,0.000,263728.7,263728.7,248,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412759749,193064.00
10/08/2014 05:15,2,0.000,ALERT,214.19,299.97,60.006,1412759705,"274151322000088","019011112586793",0.00,7.00,0,297.57,302.98,0.0,0.0,0.000,269721.5,269721.5,248,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412759751,193065.00
10/08/2014 05:15,2,0.000,ALERT,214.64,300.57,60.028,1412759705,"274151322000095","019011112586793",0.00,6.00,0,298.77,304.18,0.0,0.0,0.000,287817.0,287817.0,248,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412759753,193066.00
10/08/2014 05:15,2,0.000,ALERT,215.32,299.07,59.996,1412759705,"274151322000068","019011112586793",0.00,7.30,0,296.96,302.37,0.0,0.0,0.000,208674.8,208674.8,250,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412759755,193067.00
10/08/2014 05:15,2,0.000,ALERT,214.41,300.27,60.001,1412759705,"274151322000054","019011112586793",0.00,7.30,0,297.57,303.28,0.0,0.0,0.000,275007.6,275007.6,248,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412759756,193068.00
10/08/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1412759705,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,85007.1,85007.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412760576,193069.00
10/08/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1412759705,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,105354.20000006,105354.20000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412760576,193070.00
10/08/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1412759705,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,104418.99999998,104418.99999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412760576,193071.00
10/08/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1412759705,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,94442.800000024,94442.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412760576,193072.00
10/08/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1412759705,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,92675.800000013,92675.800000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412760576,193073.00
10/08/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1412759705,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,92400.600000023,92400.600000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412760576,193074.00
10/08/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1412759705,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,83757.699999988,83757.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412760576,193075.00
10/08/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1412759705,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,93878.2,93878.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412760576,193076.00
10/08/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1412759705,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,81755.199999988,81755.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412760576,193077.00
10/08/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1412759705,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,79185,79185,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412760576,193078.00
10/08/2014 05:30,2,0.000,ALERT,214.19,299.67,60.001,1412760604,"274151322000083","019011112586793",0.00,6.70,0,297.87,302.37,0.0,0.0,0.000,277018.8,277018.8,250,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412760639,193079.00
10/08/2014 05:30,2,0.000,ALERT,214.64,299.67,60.001,1412760604,"274151322000076","019011112586793",0.00,6.70,0,297.26,302.37,0.0,0.0,0.000,290365.5,290365.5,248,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412760641,193080.00
10/08/2014 05:30,2,0.000,ALERT,214.19,298.77,60.006,1412760604,"274151322000094","019011112586793",0.00,6.00,0,296.96,301.47,0.0,0.0,0.000,210363.2,210363.2,252,0,0,0,L,1151911521,1,122.01,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412760643,193081.00
10/08/2014 05:30,2,0.000,ALERT,213.96,299.37,60.001,1412760604,"274151322000052","019011112586793",0.00,6.70,0,297.26,302.37,0.0,0.0,0.000,278392.6,278392.6,250,0,0,0,L,1151911521,1,121.78,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412760645,193082.00
10/08/2014 05:30,2,0.000,ALERT,214.19,299.07,60.006,1412760604,"274151322000085","019011112586793",0.00,6.70,0,297.57,302.07,0.0,0.0,0.000,277640.7,277640.7,250,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412760646,193083.00
10/08/2014 05:30,2,0.000,ALERT,214.19,298.47,60.001,1412760604,"274151322000087","019011112586793",0.00,7.70,0,296.36,301.17,0.0,0.0,0.000,263728.7,263728.7,250,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412760648,193084.00
10/08/2014 05:30,2,0.000,ALERT,213.51,299.07,59.996,1412760604,"274151322000088","019011112586793",0.00,7.00,0,297.26,301.77,0.0,0.0,0.000,269721.5,269721.5,250,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412760650,193085.00
10/08/2014 05:30,2,0.000,ALERT,213.96,300.27,59.969,1412760604,"274151322000095","019011112586793",0.00,6.00,0,298.77,302.98,0.0,0.0,0.000,287817.0,287817.0,250,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412760652,193086.00
10/08/2014 05:30,2,0.000,ALERT,214.64,298.47,60.001,1412760604,"274151322000068","019011112586793",0.00,7.00,0,296.96,301.17,0.0,0.0,0.000,208674.8,208674.8,252,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412760654,193087.00
10/08/2014 05:30,2,0.000,ALERT,213.74,299.67,60.001,1412760604,"274151322000054","019011112586793",0.00,7.00,0,297.26,302.37,0.0,0.0,0.000,275007.6,275007.6,250,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412760656,193088.00
10/08/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1412760604,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,94442.800000024,94442.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412761476,193089.00
10/08/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1412760604,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,92675.800000013,92675.800000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412761476,193090.00
10/08/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1412760604,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,92400.600000023,92400.600000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412761476,193091.00
10/08/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1412760604,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,83757.699999988,83757.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412761476,193092.00
10/08/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1412760604,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,93878.2,93878.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412761476,193093.00
10/08/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1412760604,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,81755.199999988,81755.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412761476,193094.00
10/08/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1412760604,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,79185,79185,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412761476,193095.00
10/08/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1412760604,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,85007.1,85007.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412761476,193096.00
10/08/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1412760604,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,105354.20000006,105354.20000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412761476,193097.00
10/08/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1412760604,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,104418.99999998,104418.99999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412761476,193098.00
10/08/2014 05:45,2,0.000,ALERT,214.64,300.87,60.001,1412761504,"274151322000083","019011112586793",0.00,6.30,0,296.96,310.49,0.0,0.0,0.000,277018.8,277018.8,252,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412761538,193099.00
10/08/2014 05:45,2,0.000,ALERT,215.09,300.27,60.001,1412761504,"274151322000076","019011112586793",0.00,6.30,0,296.36,309.29,0.0,0.0,0.000,290365.5,290365.5,250,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412761540,193100.00
10/08/2014 05:45,2,0.000,ALERT,214.64,299.67,59.985,1412761504,"274151322000094","019011112586793",0.00,6.00,0,296.06,308.99,0.0,0.0,0.000,210363.2,210363.2,254,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412761543,193101.00
10/08/2014 05:45,2,0.000,ALERT,214.41,299.97,59.990,1412761504,"274151322000052","019011112586793",0.00,6.70,0,296.36,309.89,0.0,0.0,0.000,278392.6,278392.6,252,0,0,0,L,1151911521,1,122.01,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412761544,193102.00
10/08/2014 05:45,2,0.000,ALERT,214.64,299.97,59.953,1412761504,"274151322000085","019011112586793",0.00,6.30,0,296.36,309.29,0.0,0.0,0.000,277640.7,277640.7,252,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412761546,193103.00
10/08/2014 05:45,2,0.000,ALERT,214.64,299.37,59.990,1412761504,"274151322000087","019011112586793",0.00,7.70,0,295.76,308.99,0.0,0.0,0.000,263728.7,263728.7,252,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412761548,193104.00
10/08/2014 05:45,2,0.000,ALERT,214.19,300.27,59.985,1412761504,"274151322000088","019011112586793",0.00,6.70,0,296.36,309.59,0.0,0.0,0.000,269721.5,269721.5,252,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412761550,193105.00
10/08/2014 05:45,2,0.000,ALERT,214.64,301.17,60.017,1412761504,"274151322000095","019011112586793",0.00,6.00,0,297.87,310.79,0.0,0.0,0.000,287817.0,287817.0,252,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412761552,193106.00
10/08/2014 05:45,2,0.000,ALERT,215.32,299.37,59.990,1412761504,"274151322000068","019011112586793",0.00,7.00,0,296.06,308.69,0.0,0.0,0.000,208674.8,208674.8,254,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412761554,193107.00
10/08/2014 05:45,2,0.000,ALERT,214.41,300.87,59.990,1412761504,"274151322000054","019011112586793",0.00,7.00,0,296.36,309.89,0.0,0.0,0.000,275007.6,275007.6,252,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412761556,193108.00
10/08/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1412761504,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,83757.699999988,83757.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412762376,193109.00
