ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/08/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1412761504,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,93878.2,93878.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412762376,193110.00
10/08/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1412761504,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,81755.199999988,81755.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412762376,193111.00
10/08/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1412761504,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,79185,79185,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412762376,193112.00
10/08/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1412761504,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,85007.1,85007.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412762376,193113.00
10/08/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1412761504,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,105354.20000006,105354.20000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412762376,193114.00
10/08/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1412761504,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,104418.99999998,104418.99999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412762376,193115.00
10/08/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1412761504,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,94442.800000024,94442.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412762376,193116.00
10/08/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1412761504,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,92675.800000013,92675.800000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412762376,193117.00
10/08/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1412761504,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,92400.600000023,92400.600000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412762376,193118.00
10/08/2014 06:00,2,0.000,ALERT,213.96,299.37,60.033,1412762404,"274151322000083","019011112586793",0.00,6.30,0,298.47,302.37,0.0,0.0,0.000,277018.8,277018.8,254,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412762439,193119.00
10/08/2014 06:00,2,0.000,ALERT,214.64,299.97,60.028,1412762404,"274151322000076","019011112586793",0.00,6.30,0,298.17,302.37,0.0,0.0,0.000,290365.5,290365.5,252,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412762441,193120.00
10/08/2014 06:00,2,0.000,ALERT,213.96,298.77,60.012,1412762404,"274151322000094","019011112586793",0.00,5.50,0,297.57,301.47,0.0,0.0,0.000,210363.2,210363.2,256,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412762442,193121.00
10/08/2014 06:00,2,0.000,ALERT,213.74,299.67,60.038,1412762404,"274151322000052","019011112586793",0.00,6.30,0,297.87,302.68,0.0,0.0,0.000,278392.6,278392.6,254,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412762444,193122.00
10/08/2014 06:00,2,0.000,ALERT,213.96,299.67,60.012,1412762404,"274151322000085","019011112586793",0.00,6.30,0,298.17,302.07,0.0,0.0,0.000,277640.7,277640.7,254,0,0,0,L,1151911521,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412762446,193123.00
10/08/2014 06:00,2,0.000,ALERT,213.74,298.47,60.012,1412762404,"274151322000087","019011112586793",0.00,7.30,0,296.96,301.17,0.0,0.0,0.000,263728.7,263728.7,254,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412762449,193124.00
10/08/2014 06:00,2,0.000,ALERT,213.51,299.07,60.017,1412762404,"274151322000088","019011112586793",0.00,6.70,0,297.87,301.77,0.0,0.0,0.000,269721.5,269721.5,254,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412762451,193125.00
10/08/2014 06:00,2,0.000,ALERT,213.96,300.57,59.990,1412762404,"274151322000095","019011112586793",0.00,5.50,0,299.37,302.98,0.0,0.0,0.000,287817.0,287817.0,254,0,0,0,L,1151911521,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412762453,193126.00
10/08/2014 06:00,2,0.000,ALERT,214.64,298.77,60.012,1412762404,"274151322000068","019011112586793",0.00,7.00,0,297.57,301.17,0.0,0.0,0.000,208674.8,208674.8,256,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412762454,193127.00
10/08/2014 06:00,2,0.000,ALERT,213.74,299.37,60.012,1412762404,"274151322000054","019011112586793",0.00,6.70,0,297.87,302.37,0.0,0.0,0.000,275007.6,275007.6,254,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412762456,193128.00
10/08/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1412762404,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,79185,79185,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412763277,193129.00
10/08/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1412762404,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,85007.1,85007.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412763277,193130.00
10/08/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1412762404,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,105354.20000006,105354.20000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412763277,193131.00
10/08/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1412762404,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,104418.99999998,104418.99999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412763277,193132.00
10/08/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1412762404,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,94442.800000024,94442.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412763277,193133.00
10/08/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1412762404,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,92675.800000013,92675.800000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412763277,193134.00
10/08/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1412762404,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,92400.600000023,92400.600000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412763277,193135.00
10/08/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1412762404,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,83757.699999988,83757.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412763277,193136.00
10/08/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1412762404,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,93878.2,93878.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412763277,193137.00
10/08/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1412762404,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,81755.199999988,81755.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412763277,193138.00
10/08/2014 06:15,2,0.000,ALERT,213.51,298.17,59.996,1412763304,"274151322000083","019011112586793",0.00,6.00,0,296.06,302.98,0.0,0.0,0.000,277018.8,277018.8,256,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412763339,193139.00
10/08/2014 06:15,2,0.000,ALERT,214.19,297.26,59.990,1412763304,"274151322000076","019011112586793",0.00,6.00,0,295.76,302.68,0.0,0.0,0.000,290365.5,290365.5,254,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412763341,193140.00
10/08/2014 06:15,2,0.000,ALERT,213.29,296.96,60.001,1412763304,"274151322000094","019011112586793",0.00,5.50,0,295.16,301.77,0.0,0.0,0.000,210363.2,210363.2,258,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412763343,193141.00
10/08/2014 06:15,2,0.000,ALERT,213.06,298.17,60.022,1412763304,"274151322000052","019011112586793",0.00,6.00,0,295.46,302.68,0.0,0.0,0.000,278392.6,278392.6,256,0,0,0,L,1151911521,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412763344,193142.00
10/08/2014 06:15,2,0.000,ALERT,213.51,297.26,59.996,1412763304,"274151322000085","019011112586793",0.00,6.00,0,295.76,302.37,0.0,0.0,0.000,277640.7,277640.7,256,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412763346,193143.00
10/08/2014 06:15,2,0.000,ALERT,213.51,296.96,59.996,1412763304,"274151322000087","019011112586793",0.00,7.30,0,294.86,301.77,0.0,0.0,0.000,263728.7,263728.7,256,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412763348,193144.00
10/08/2014 06:15,2,0.000,ALERT,213.06,297.57,59.996,1412763304,"274151322000088","019011112586793",0.00,6.30,0,295.46,302.07,0.0,0.0,0.000,269721.5,269721.5,256,0,0,0,L,1151911521,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412763350,193145.00
10/08/2014 06:15,2,0.000,ALERT,213.29,298.47,60.001,1412763304,"274151322000095","019011112586793",0.00,5.50,0,296.66,303.28,0.0,0.0,0.000,287817.0,287817.0,256,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412763352,193146.00
10/08/2014 06:15,2,0.000,ALERT,214.19,296.96,59.990,1412763304,"274151322000068","019011112586793",0.00,6.70,0,295.16,301.47,0.0,0.0,0.000,208674.8,208674.8,258,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412763355,193147.00
10/08/2014 06:15,2,0.000,ALERT,213.29,298.17,59.996,1412763304,"274151322000054","019011112586793",0.00,6.30,0,295.76,302.68,0.0,0.0,0.000,275007.6,275007.6,256,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412763357,193148.00
10/08/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1412763304,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,105354.20000006,105354.20000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412764163,193149.00
10/08/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1412763304,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,104418.99999998,104418.99999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412764163,193150.00
10/08/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1412763304,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,94442.800000024,94442.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412764163,193151.00
10/08/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1412763304,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,92675.800000013,92675.800000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412764163,193152.00
10/08/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1412763304,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,92400.600000023,92400.600000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412764163,193153.00
10/08/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1412763304,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,83757.699999988,83757.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412764163,193154.00
10/08/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1412763304,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,93878.2,93878.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412764163,193155.00
10/08/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1412763304,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,81755.199999988,81755.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412764163,193156.00
10/08/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1412763304,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,79185,79185,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412764163,193157.00
10/08/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1412763304,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,85007.1,85007.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412764163,193158.00
10/08/2014 06:30,2,0.000,ALERT,213.74,299.07,60.022,1412764204,"274151322000083","019011112586793",0.00,5.50,0,296.06,301.77,0.0,0.0,0.000,277018.8,277018.8,258,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412764239,193159.00
10/08/2014 06:30,2,0.000,ALERT,214.19,298.47,60.017,1412764204,"274151322000076","019011112586793",0.00,6.00,0,295.76,301.77,0.0,0.0,0.000,290365.5,290365.5,256,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412764241,193160.00
10/08/2014 06:30,2,0.000,ALERT,213.74,297.87,60.022,1412764204,"274151322000094","019011112586793",0.00,5.00,0,295.46,300.87,0.0,0.0,0.000,210363.2,210363.2,260,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412764243,193161.00
10/08/2014 06:30,2,0.000,ALERT,213.51,298.47,60.017,1412764204,"274151322000052","019011112586793",0.00,6.00,0,295.46,301.77,0.0,0.0,0.000,278392.6,278392.6,258,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412764245,193162.00
10/08/2014 06:30,2,0.000,ALERT,213.74,298.47,60.017,1412764204,"274151322000085","019011112586793",0.00,6.00,0,295.76,301.47,0.0,0.0,0.000,277640.7,277640.7,258,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412764246,193163.00
10/08/2014 06:30,2,0.000,ALERT,213.74,297.87,59.985,1412764204,"274151322000087","019011112586793",0.00,7.00,0,294.86,300.57,0.0,0.0,0.000,263728.7,263728.7,258,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412764248,193164.00
10/08/2014 06:30,2,0.000,ALERT,213.29,298.47,60.017,1412764204,"274151322000088","019011112586793",0.00,6.30,0,295.46,301.17,0.0,0.0,0.000,269721.5,269721.5,258,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412764250,193165.00
10/08/2014 06:30,2,0.000,ALERT,213.74,299.37,60.017,1412764204,"274151322000095","019011112586793",0.00,5.00,0,296.36,302.37,0.0,0.0,0.000,287817.0,287817.0,258,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412764252,193166.00
10/08/2014 06:30,2,0.000,ALERT,214.41,297.57,60.012,1412764204,"274151322000068","019011112586793",0.00,6.70,0,295.16,300.57,0.0,0.0,0.000,208674.8,208674.8,260,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412764254,193167.00
10/08/2014 06:30,2,0.000,ALERT,213.51,298.77,60.017,1412764204,"274151322000054","019011112586793",0.00,6.30,0,295.46,301.77,0.0,0.0,0.000,275007.6,275007.6,258,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412764256,193168.00
10/08/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1412764204,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,92675.800000013,92675.800000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412765076,193169.00
10/08/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1412764204,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,92400.600000023,92400.600000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412765076,193170.00
10/08/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1412764204,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,83757.699999988,83757.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412765076,193171.00
10/08/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1412764204,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,93878.2,93878.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412765076,193172.00
10/08/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1412764204,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,81755.199999988,81755.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412765076,193173.00
10/08/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1412764204,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,79185,79185,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412765076,193174.00
10/08/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1412764204,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,85007.1,85007.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412765076,193175.00
10/08/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1412764204,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,105354.20000006,105354.20000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412765076,193176.00
10/08/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1412764204,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,104418.99999998,104418.99999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412765076,193177.00
10/08/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1412764204,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,94442.800000024,94442.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412765076,193178.00
10/08/2014 06:45,2,0.000,ALERT,213.74,298.17,59.969,1412765106,"274151322000083","019011112586793",0.00,5.50,0,296.06,301.17,0.0,0.0,0.000,277018.8,277018.8,260,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412765140,193179.00
10/08/2014 06:45,2,0.000,ALERT,214.19,298.47,59.996,1412765106,"274151322000076","019011112586793",0.00,6.00,0,295.76,301.17,0.0,0.0,0.000,290365.5,290365.5,258,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412765142,193180.00
10/08/2014 06:45,2,0.000,ALERT,213.74,297.57,60.001,1412765106,"274151322000094","019011112586793",0.00,5.00,0,295.16,300.27,0.0,0.0,0.000,210363.2,210363.2,262,0,0,0,L,1151911521,1,121.78,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412765144,193181.00
10/08/2014 06:45,2,0.000,ALERT,213.51,297.87,59.996,1412765106,"274151322000052","019011112586793",0.00,5.50,0,295.46,301.17,0.0,0.0,0.000,278392.6,278392.6,260,0,0,0,L,1151911521,1,121.55,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412765146,193182.00
10/08/2014 06:45,2,0.000,ALERT,213.74,298.47,59.990,1412765106,"274151322000085","019011112586793",0.00,6.00,0,295.76,300.87,0.0,0.0,0.000,277640.7,277640.7,260,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412765148,193183.00
10/08/2014 06:45,2,0.000,ALERT,213.74,297.26,60.001,1412765106,"274151322000087","019011112586793",0.00,6.70,0,294.56,299.97,0.0,0.0,0.000,263728.7,263728.7,260,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412765150,193184.00
10/08/2014 06:45,2,0.000,ALERT,213.29,297.87,59.996,1412765106,"274151322000088","019011112586793",0.00,6.30,0,295.46,300.57,0.0,0.0,0.000,269721.5,269721.5,260,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412765152,193185.00
10/08/2014 06:45,2,0.000,ALERT,213.74,299.37,59.996,1412765106,"274151322000095","019011112586793",0.00,5.00,0,296.66,301.77,0.0,0.0,0.000,287817.0,287817.0,260,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412765154,193186.00
10/08/2014 06:45,2,0.000,ALERT,214.41,297.57,60.001,1412765106,"274151322000068","019011112586793",0.00,6.30,0,295.16,299.97,0.0,0.0,0.000,208674.8,208674.8,262,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412765156,193187.00
10/08/2014 06:45,2,0.000,ALERT,213.74,298.17,60.022,1412765106,"274151322000054","019011112586793",0.00,6.30,0,295.76,301.17,0.0,0.0,0.000,275007.6,275007.6,260,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412765158,193188.00
10/08/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1412765106,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,83757.699999988,83757.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412765966,193189.00
10/08/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1412765106,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,93878.2,93878.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412765966,193190.00
10/08/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1412765106,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,81755.199999988,81755.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412765966,193191.00
10/08/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1412765106,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,79185,79185,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412765966,193192.00
10/08/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1412765106,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,85007.1,85007.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412765966,193193.00
10/08/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1412765106,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,105354.20000006,105354.20000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412765966,193194.00
10/08/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1412765106,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,104418.99999998,104418.99999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412765966,193195.00
10/08/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1412765106,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,94442.800000024,94442.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412765966,193196.00
10/08/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1412765106,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,92675.800000013,92675.800000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412765966,193197.00
10/08/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1412765106,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,92400.600000023,92400.600000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412765966,193198.00
10/08/2014 07:00,2,0.000,ALERT,212.16,297.26,60.017,1412766004,"274151322000083","019011112586793",0.00,6.00,0,295.46,305.38,0.0,0.0,0.000,277018.8,277018.8,262,0,0,0,L,1151911521,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412766039,193199.00
10/08/2014 07:00,2,0.000,ALERT,212.61,296.36,60.022,1412766004,"274151322000076","019011112586793",0.00,6.00,0,295.16,305.08,0.0,0.0,0.000,290365.5,290365.5,260,0,0,0,L,1151911521,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412766041,193200.00
10/08/2014 07:00,2,0.000,ALERT,212.16,295.76,60.012,1412766004,"274151322000094","019011112586793",0.00,5.00,0,294.86,304.48,0.0,0.0,0.000,210363.2,210363.2,264,0,0,0,L,1151911521,1,120.88,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412766043,193201.00
10/08/2014 07:00,2,0.000,ALERT,211.93,297.26,60.017,1412766004,"274151322000052","019011112586793",0.00,6.00,0,294.86,305.08,0.0,0.0,0.000,278392.6,278392.6,262,0,0,0,L,1151911521,1,120.65,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412766045,193202.00
10/08/2014 07:00,2,0.000,ALERT,212.16,296.36,60.017,1412766004,"274151322000085","019011112586793",0.00,6.00,0,295.16,305.08,0.0,0.0,0.000,277640.7,277640.7,262,0,0,0,L,1151911521,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412766047,193203.00
10/08/2014 07:00,2,0.000,ALERT,212.16,296.06,60.028,1412766004,"274151322000087","019011112586793",0.00,6.70,0,294.26,303.88,0.0,0.0,0.000,263728.7,263728.7,262,0,0,0,L,1151911521,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412766048,193204.00
10/08/2014 07:00,2,0.000,ALERT,211.70,296.36,60.028,1412766004,"274151322000088","019011112586793",0.00,6.30,0,294.86,304.48,0.0,0.0,0.000,269721.5,269721.5,262,0,0,0,L,1151911521,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412766050,193205.00
10/08/2014 07:00,2,0.000,ALERT,212.16,297.57,60.022,1412766004,"274151322000095","019011112586793",0.00,5.00,0,296.36,306.28,0.0,0.0,0.000,287817.0,287817.0,262,0,0,0,L,1151911521,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412766052,193206.00
10/08/2014 07:00,2,0.000,ALERT,212.83,296.06,60.028,1412766004,"274151322000068","019011112586793",0.00,6.70,0,294.56,303.88,0.0,0.0,0.000,208674.8,208674.8,264,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412766054,193207.00
10/08/2014 07:00,2,0.000,ALERT,211.93,296.66,60.022,1412766004,"274151322000054","019011112586793",0.00,6.30,0,294.86,305.08,0.0,0.0,0.000,275007.6,275007.6,262,0,0,0,L,1151911521,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412766056,193208.00
10/08/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1412766004,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,81755.199999988,81755.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412766864,193209.00
10/08/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1412766004,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,79185,79185,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412766864,193210.00
10/08/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1412766004,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,85007.1,85007.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412766864,193211.00
10/08/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1412766004,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,105354.20000006,105354.20000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412766864,193212.00
10/08/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1412766004,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,104418.99999998,104418.99999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412766864,193213.00
10/08/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1412766004,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,94442.800000024,94442.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412766864,193214.00
10/08/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1412766004,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,92675.800000013,92675.800000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412766864,193215.00
10/08/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1412766004,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,92400.600000023,92400.600000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412766864,193216.00
10/08/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1412766004,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,83757.699999988,83757.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412766864,193217.00
10/08/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1412766004,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,93878.2,93878.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412766864,193218.00
10/08/2014 07:15,2,0.000,ALERT,214.19,299.37,59.975,1412766904,"274151322000083","019011112586793",0.00,6.00,0,294.56,301.17,0.0,0.0,0.000,277018.8,277018.8,264,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412766940,193219.00
10/08/2014 07:15,2,0.000,ALERT,214.87,299.37,60.006,1412766904,"274151322000076","019011112586793",0.00,6.00,0,294.56,301.47,0.0,0.0,0.000,290365.5,290365.5,262,0,0,0,L,1151911521,1,122.23,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412766942,193220.00
10/08/2014 07:15,2,0.000,ALERT,214.19,298.77,60.012,1412766904,"274151322000094","019011112586793",0.00,5.50,0,294.26,300.57,0.0,0.0,0.000,210363.2,210363.2,266,0,0,0,L,1151911521,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412766944,193221.00
10/08/2014 07:15,2,0.000,ALERT,214.19,299.07,60.012,1412766904,"274151322000052","019011112586793",0.00,6.00,0,294.26,301.17,0.0,0.0,0.000,278392.6,278392.6,264,0,0,0,L,1151911521,1,121.55,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412766946,193222.00
10/08/2014 07:15,2,0.000,ALERT,214.41,299.37,59.980,1412766904,"274151322000085","019011112586793",0.00,6.00,0,294.56,301.17,0.0,0.0,0.000,277640.7,277640.7,264,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412766948,193223.00
10/08/2014 07:15,2,0.000,ALERT,214.41,298.17,60.001,1412766904,"274151322000087","019011112586793",0.00,6.70,0,293.36,300.27,0.0,0.0,0.000,263728.7,263728.7,264,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412766950,193224.00
10/08/2014 07:15,2,0.000,ALERT,213.96,299.07,60.006,1412766904,"274151322000088","019011112586793",0.00,6.30,0,294.26,300.57,0.0,0.0,0.000,269721.5,269721.5,264,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412766951,193225.00
10/08/2014 07:15,2,0.000,ALERT,214.19,300.27,60.001,1412766904,"274151322000095","019011112586793",0.00,5.00,0,295.46,302.07,0.0,0.0,0.000,287817.0,287817.0,264,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412766953,193226.00
10/08/2014 07:15,2,0.000,ALERT,214.87,298.47,60.017,1412766904,"274151322000068","019011112586793",0.00,6.70,0,293.96,299.97,0.0,0.0,0.000,208674.8,208674.8,266,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412766955,193227.00
10/08/2014 07:15,2,0.000,ALERT,214.19,299.37,60.001,1412766904,"274151322000054","019011112586793",0.00,6.30,0,294.26,301.17,0.0,0.0,0.000,275007.6,275007.6,264,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412766957,193228.00
10/08/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1412766904,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,105354.20000006,105354.20000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412767776,193229.00
10/08/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1412766904,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,104418.99999998,104418.99999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412767776,193230.00
10/08/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1412766904,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,94442.800000024,94442.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412767776,193231.00
10/08/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1412766904,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,92675.800000013,92675.800000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412767776,193232.00
10/08/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1412766904,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,92400.600000023,92400.600000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412767776,193233.00
10/08/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1412766904,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,83757.699999988,83757.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412767776,193234.00
10/08/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1412766904,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,93878.2,93878.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412767776,193235.00
10/08/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1412766904,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,81755.199999988,81755.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412767776,193236.00
10/08/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1412766904,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,79185,79185,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412767776,193237.00
10/08/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1412766904,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,85007.1,85007.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412767776,193238.00
10/08/2014 07:30,2,0.000,ALERT,214.41,298.47,60.012,1412767805,"274151322000083","019011112586793",0.00,6.00,0,296.66,302.07,0.0,0.0,0.000,277018.8,277018.8,266,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412767840,193239.00
10/08/2014 07:30,2,0.000,ALERT,214.87,298.77,59.985,1412767805,"274151322000076","019011112586793",0.00,6.00,0,296.36,302.37,0.0,0.0,0.000,290365.5,290365.5,264,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412767842,193240.00
10/08/2014 07:30,2,0.000,ALERT,214.19,297.57,60.012,1412767805,"274151322000094","019011112586793",0.00,5.50,0,296.06,301.47,0.0,0.0,0.000,210363.2,210363.2,268,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412767844,193241.00
10/08/2014 07:30,2,0.000,ALERT,213.96,297.87,60.017,1412767805,"274151322000052","019011112586793",0.00,6.30,0,296.06,302.07,0.0,0.0,0.000,278392.6,278392.6,266,0,0,0,L,1151911521,1,121.55,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412767846,193242.00
10/08/2014 07:30,2,0.000,ALERT,214.41,298.47,60.006,1412767805,"274151322000085","019011112586793",0.00,6.30,0,296.06,302.07,0.0,0.0,0.000,277640.7,277640.7,266,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412767848,193243.00
10/08/2014 07:30,2,0.000,ALERT,214.19,296.96,60.017,1412767805,"274151322000087","019011112586793",0.00,6.70,0,295.46,300.87,0.0,0.0,0.000,263728.7,263728.7,266,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412767850,193244.00
10/08/2014 07:30,2,0.000,ALERT,213.74,297.57,59.980,1412767805,"274151322000088","019011112586793",0.00,6.30,0,296.06,301.47,0.0,0.0,0.000,269721.5,269721.5,266,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412767852,193245.00
10/08/2014 07:30,2,0.000,ALERT,214.19,299.07,60.012,1412767805,"274151322000095","019011112586793",0.00,5.50,0,297.57,302.98,0.0,0.0,0.000,287817.0,287817.0,266,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412767854,193246.00
10/08/2014 07:30,2,0.000,ALERT,214.87,297.26,59.975,1412767805,"274151322000068","019011112586793",0.00,6.70,0,295.76,301.17,0.0,0.0,0.000,208674.8,208674.8,268,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412767856,193247.00
10/08/2014 07:30,2,0.000,ALERT,214.19,297.87,60.033,1412767805,"274151322000054","019011112586793",0.00,6.70,0,296.06,301.77,0.0,0.0,0.000,275007.6,275007.6,266,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412767857,193248.00
10/08/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1412767805,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,94442.800000024,94442.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412768664,193249.00
10/08/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1412767805,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,92675.800000013,92675.800000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412768664,193250.00
10/08/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1412767805,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,92400.600000023,92400.600000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412768664,193251.00
10/08/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1412767805,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,83757.699999988,83757.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412768664,193252.00
10/08/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1412767805,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,93878.2,93878.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412768664,193253.00
10/08/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1412767805,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,81755.199999988,81755.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412768664,193254.00
10/08/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1412767805,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,79185,79185,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412768664,193255.00
10/08/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1412767805,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,85007.1,85007.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412768664,193256.00
10/08/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1412767805,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,105354.20000006,105354.20000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412768664,193257.00
10/08/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1412767805,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,104418.99999998,104418.99999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412768664,193258.00
10/08/2014 07:45,2,0.000,ALERT,214.64,299.67,60.038,1412768705,"274151322000083","019011112586793",0.00,6.30,0,296.36,301.47,0.0,0.0,0.000,277018.8,277018.8,268,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412768740,193259.00
10/08/2014 07:45,2,0.000,ALERT,215.09,298.77,60.017,1412768705,"274151322000076","019011112586793",0.00,6.30,0,296.36,301.47,0.0,0.0,0.000,290365.5,290365.5,266,0,0,0,L,1151911521,1,122.23,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412768742,193260.00
10/08/2014 07:45,2,0.000,ALERT,214.64,298.47,60.001,1412768705,"274151322000094","019011112586793",0.00,5.50,0,295.76,300.27,0.0,0.0,0.000,210363.2,210363.2,270,0,0,0,L,1151911521,1,121.78,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412768743,193261.00
10/08/2014 07:45,2,0.000,ALERT,214.41,299.97,60.012,1412768705,"274151322000052","019011112586793",0.00,6.30,0,295.76,301.47,0.0,0.0,0.000,278392.6,278392.6,268,0,0,0,L,1151911521,1,121.55,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412768745,193262.00
10/08/2014 07:45,2,0.000,ALERT,214.64,299.07,60.017,1412768705,"274151322000085","019011112586793",0.00,6.30,0,296.36,301.17,0.0,0.0,0.000,277640.7,277640.7,268,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412768747,193263.00
10/08/2014 07:45,2,0.000,ALERT,214.64,298.47,60.017,1412768705,"274151322000087","019011112586793",0.00,7.00,0,295.16,300.27,0.0,0.0,0.000,263728.7,263728.7,268,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412768749,193264.00
10/08/2014 07:45,2,0.000,ALERT,213.96,299.07,60.049,1412768705,"274151322000088","019011112586793",0.00,6.70,0,296.06,300.87,0.0,0.0,0.000,269721.5,269721.5,268,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412768751,193265.00
10/08/2014 07:45,2,0.000,ALERT,214.41,299.97,60.049,1412768705,"274151322000095","019011112586793",0.00,5.50,0,297.26,302.07,0.0,0.0,0.000,287817.0,287817.0,268,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412768753,193266.00
