ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/08/2014 07:45,2,0.000,ALERT,215.09,298.17,60.012,1412768705,"274151322000068","019011112586793",0.00,7.00,0,295.46,300.27,0.0,0.0,0.000,208674.8,208674.8,270,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412768755,193267.00
10/08/2014 07:45,2,0.000,ALERT,214.19,299.67,60.043,1412768705,"274151322000054","019011112586793",0.00,6.70,0,296.06,301.47,0.0,0.0,0.000,275007.6,275007.6,268,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412768757,193268.00
10/08/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1412768705,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,83757.699999988,83757.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412769576,193269.00
10/08/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1412768705,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,93878.2,93878.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412769576,193270.00
10/08/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1412768705,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,81755.199999988,81755.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412769576,193271.00
10/08/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1412768705,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,79185,79185,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412769576,193272.00
10/08/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1412768705,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,85007.1,85007.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412769576,193273.00
10/08/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1412768705,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,105354.20000006,105354.20000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412769576,193274.00
10/08/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1412768705,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,104418.99999998,104418.99999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412769576,193275.00
10/08/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1412768705,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,94442.800000024,94442.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412769576,193276.00
10/08/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1412768705,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,92675.800000013,92675.800000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412769576,193277.00
10/08/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1412768705,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,92400.600000023,92400.600000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412769576,193278.00
10/08/2014 08:00,2,0.000,ALERT,215.77,299.67,60.059,1412769604,"274151322000083","019011112586793",0.00,6.30,0,296.96,302.37,0.0,0.0,0.000,277018.8,277018.8,270,0,0,0,L,1151911521,1,122.68,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412769640,193279.00
10/08/2014 08:00,2,0.000,ALERT,216.22,299.97,60.017,1412769604,"274151322000076","019011112586793",0.00,6.30,0,296.66,302.37,0.0,0.0,0.000,290365.5,290365.5,268,0,0,0,L,1151911521,1,122.91,125.17,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412769641,193280.00
10/08/2014 08:00,2,0.000,ALERT,215.77,299.37,60.028,1412769604,"274151322000094","019011112586793",0.00,6.00,0,296.36,301.47,0.0,0.0,0.000,210363.2,210363.2,272,0,0,0,L,1151911521,1,122.46,125.17,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412769643,193281.00
10/08/2014 08:00,2,0.000,ALERT,215.32,299.37,60.022,1412769604,"274151322000052","019011112586793",0.00,6.30,0,296.36,302.37,0.0,0.0,0.000,278392.6,278392.6,270,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412769645,193282.00
10/08/2014 08:00,2,0.000,ALERT,215.77,299.97,60.028,1412769604,"274151322000085","019011112586793",0.00,6.30,0,296.66,302.37,0.0,0.0,0.000,277640.7,277640.7,270,0,0,0,L,1151911521,1,123.36,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412769647,193283.00
10/08/2014 08:00,2,0.000,ALERT,215.54,298.47,60.022,1412769604,"274151322000087","019011112586793",0.00,7.00,0,295.76,301.17,0.0,0.0,0.000,263728.7,263728.7,270,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412769649,193284.00
10/08/2014 08:00,2,0.000,ALERT,215.32,299.07,60.017,1412769604,"274151322000088","019011112586793",0.00,6.70,0,296.36,301.77,0.0,0.0,0.000,269721.5,269721.5,270,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412769651,193285.00
10/08/2014 08:00,2,0.000,ALERT,215.54,300.87,60.028,1412769604,"274151322000095","019011112586793",0.00,5.50,0,297.87,302.98,0.0,0.0,0.000,287817.0,287817.0,270,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412769653,193286.00
10/08/2014 08:00,2,0.000,ALERT,216.45,299.07,60.022,1412769604,"274151322000068","019011112586793",0.00,7.00,0,296.06,301.17,0.0,0.0,0.000,208674.8,208674.8,272,0,0,0,L,1151911521,1,123.14,125.17,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412769654,193287.00
10/08/2014 08:00,2,0.000,ALERT,215.54,299.67,60.022,1412769604,"274151322000054","019011112586793",0.00,6.70,0,296.66,302.07,0.0,0.0,0.000,275007.6,275007.6,270,0,0,0,L,1151911521,1,122.91,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412769656,193288.00
10/08/2014 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1412769604,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,81755.199999988,81755.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412770463,193289.00
10/08/2014 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1412769604,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,79185,79185,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412770463,193290.00
10/08/2014 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1412769604,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,85007.1,85007.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412770463,193291.00
10/08/2014 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1412769604,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,105354.20000006,105354.20000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412770463,193292.00
10/08/2014 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1412769604,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,104418.99999998,104418.99999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412770463,193293.00
10/08/2014 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1412769604,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,94442.800000024,94442.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412770463,193294.00
10/08/2014 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1412769604,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,92675.800000013,92675.800000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412770463,193295.00
10/08/2014 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1412769604,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,92400.600000023,92400.600000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412770463,193296.00
10/08/2014 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1412769604,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,83757.699999988,83757.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412770463,193297.00
10/08/2014 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1412769604,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,93878.2,93878.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412770463,193298.00
10/08/2014 08:15,2,0.057,ALERT,214.19,298.47,60.006,1412770505,"274151322000083","019011112586793",19.14,6.30,0,286.44,302.07,1.1,0.0,0.000,277018.8,277018.8,272,0,0,0,L,1151911521,1,121.78,124.04,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1412770541,193299.00
10/08/2014 08:15,2,0.061,ALERT,214.41,297.87,60.022,1412770505,"274151322000076","019011112586793",20.02,6.30,0,285.84,302.07,1.3,0.0,0.000,290365.5,290365.5,270,0,0,0,L,1151911521,1,121.78,123.36,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1412770543,193300.00
10/08/2014 08:15,2,0.000,ALERT,213.96,297.26,60.017,1412770505,"274151322000094","019011112586793",40.49,6.00,0,285.54,386.23,0.0,0.0,0.000,210363.2,210363.2,274,0,0,0,L,1151911521,1,121.78,124.04,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,153,0,0,0,0,0,0,0,0,0,0,0,1412770544,193301.00
10/08/2014 08:15,2,0.082,ALERT,213.74,298.77,60.028,1412770505,"274151322000052","019011112586793",19.06,6.30,0,286.14,301.77,1.6,0.0,0.000,278392.6,278392.6,272,0,0,0,L,1151911521,1,121.10,123.14,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1412770546,193302.00
10/08/2014 08:15,2,0.061,ALERT,213.96,297.57,60.038,1412770505,"274151322000085","019011112586793",20.20,6.30,0,285.84,301.77,1.2,0.0,0.000,277640.7,277640.7,272,0,0,0,L,1151911521,1,122.23,122.91,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1412770548,193303.00
10/08/2014 08:15,2,0.068,ALERT,214.19,297.57,60.028,1412770505,"274151322000087","019011112586793",18.25,7.00,0,285.24,300.87,1.3,0.0,0.000,263728.7,263728.7,272,0,0,0,L,1151911521,1,122.01,124.04,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1412770550,193304.00
10/08/2014 08:15,2,0.045,ALERT,213.74,297.87,60.028,1412770505,"274151322000088","019011112586793",19.24,6.70,0,286.14,301.17,0.8,0.0,0.000,269721.5,269721.5,272,0,0,0,L,1151911521,1,122.46,123.59,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1412770552,193305.00
10/08/2014 08:15,2,0.051,ALERT,213.96,299.07,60.043,1412770505,"274151322000095","019011112586793",20.32,5.50,0,287.05,302.37,1.1,0.0,0.000,287817.0,287817.0,272,0,0,0,L,1151911521,1,122.23,122.68,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1412770554,193306.00
10/08/2014 08:15,2,0.008,ALERT,214.64,319.81,60.028,1412770505,"274151322000068","019011112586793",40.85,7.00,0,285.54,392.55,0.0,0.0,0.000,208674.8,208674.8,274,0,0,0,L,1151911521,1,122.46,124.27,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,161,0,0,0,0,0,0,0,0,0,0,0,1412770555,193307.00
10/08/2014 08:15,2,0.055,ALERT,213.74,298.47,60.028,1412770505,"274151322000054","019011112586793",19.66,6.70,0,286.14,301.77,1.1,0.0,0.000,275007.6,275007.6,272,0,0,0,L,1151911521,1,121.78,122.68,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1412770557,193308.00
10/08/2014 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1412770505,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,85007.1,85007.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412771364,193309.00
10/08/2014 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1412770505,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,105354.20000006,105354.20000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412771364,193310.00
10/08/2014 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1412770505,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,104418.99999998,104418.99999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412771364,193311.00
10/08/2014 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1412770505,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,94442.800000024,94442.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412771364,193312.00
10/08/2014 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1412770505,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,92675.800000013,92675.800000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412771364,193313.00
10/08/2014 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1412770505,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,92400.600000023,92400.600000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412771364,193314.00
10/08/2014 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1412770505,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,83757.699999988,83757.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412771364,193315.00
10/08/2014 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1412770505,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,93878.2,93878.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412771364,193316.00
10/08/2014 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1412770505,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,81755.199999988,81755.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412771364,193317.00
10/08/2014 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1412770505,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,79185,79185,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412771364,193318.00
10/08/2014 08:30,2,0.092,ACTIVE,214.19,339.04,60.012,1412771406,"274151322000083","019011112586793",25.94,6.70,0,285.84,339.65,2.5,0.4,0.000,277018.8,277018.8,274,0,0,0,L,1151911521,1,121.78,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412771440,193319.00
10/08/2014 08:30,2,0.098,ACTIVE,214.87,336.94,60.028,1412771406,"274151322000076","019011112586793",26.72,7.00,0,286.14,341.15,2.6,0.6,0.004,290365.5,290365.5,272,0,0,0,L,1151911521,1,122.46,124.04,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412771441,193320.00
10/08/2014 08:30,2,0.000,ALERT,213.96,298.17,60.043,1412771406,"274151322000094","019011112586793",42.20,6.30,0,286.44,402.16,0.0,0.0,0.000,210363.2,210363.2,276,0,0,0,L,1151911521,1,121.78,124.04,0002,4,0,0,0,0,0,0,211,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,170,0,0,0,0,0,0,0,0,0,0,0,1412771443,193321.00
10/08/2014 08:30,2,0.115,ACTIVE,213.74,339.65,60.022,1412771406,"274151322000052","019011112586793",26.62,7.00,0,285.54,340.55,3.1,1.1,0.000,278392.7,278392.7,274,0,0,0,L,1151911521,1,121.55,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412771444,193322.00
10/08/2014 08:30,2,0.080,ACTIVE,214.19,331.53,60.022,1412771406,"274151322000085","019011112586793",28.17,6.70,0,285.54,332.73,2.4,0.3,0.000,277640.7,277640.7,274,0,0,0,L,1151911521,1,122.46,123.81,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412771445,193323.00
10/08/2014 08:30,2,0.102,ACTIVE,213.96,331.83,60.028,1412771406,"274151322000087","019011112586793",25.47,7.70,0,284.34,335.74,2.6,0.6,0.000,263728.7,263728.7,274,0,0,0,L,1151911521,1,122.01,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412771446,193324.00
10/08/2014 08:30,2,0.074,ACTIVE_NO_POWER,213.74,332.43,60.028,1412771406,"274151322000088","019011112586793",26.06,7.00,0,284.64,333.03,2.0,0.0,0.000,269721.5,269721.5,274,0,0,0,L,1151911521,1,122.46,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412771447,193325.00
10/08/2014 08:30,2,0.078,ACTIVE,213.96,333.33,60.028,1412771406,"274151322000095","019011112586793",28.09,6.30,0,287.35,335.74,2.2,0.2,0.000,287817.0,287817.0,274,0,0,0,L,1151911521,1,122.46,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412771448,193326.00
10/08/2014 08:30,2,0.064,ALERT,214.64,334.24,60.028,1412771406,"274151322000068","019011112586793",25.13,7.30,0,283.14,403.37,1.7,0.0,0.004,208674.8,208674.8,276,0,0,0,L,1151911521,1,122.68,124.04,0002,7,0,0,0,0,0,0,230,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,146,0,0,0,0,0,0,0,0,0,0,0,1412771450,193327.00
10/08/2014 08:30,2,0.082,ACTIVE,213.96,330.63,60.022,1412771406,"274151322000054","019011112586793",27.91,7.30,0,285.84,334.84,2.4,0.4,0.000,275007.6,275007.6,274,0,0,0,L,1151911521,1,122.23,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412771451,193328.00
10/08/2014 08:30,1,0.000,ACTIVE_NO_POWER,212.7,392.10,60.07,1412771406,"033051125000118","019011112586793",44.25,6,0.000,298.15,441.58,0.0,0.0,0.000,105354.20000006,105354.30000006,21,0,0,0,L,2361,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412771887,193329.00
10/08/2014 08:30,1,0.019,ALERT,212.8,413.70,60.03,1412771406,"033051125000150","019011112586793",44.27,6,0.000,413.42,415.00,0.8,0.0,0.000,104418.99999998,104418.99999998,19,0,0,0,L,2361,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1412771902,193330.00
10/08/2014 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1412771406,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,81755.199999988,81755.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412772268,193331.00
10/08/2014 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1412771406,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,79185,79185,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412772268,193332.00
10/08/2014 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1412771406,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,85007.1,85007.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412772268,193333.00
10/08/2014 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1412771406,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,94442.800000024,94442.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412772268,193334.00
10/08/2014 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1412771406,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,92675.800000013,92675.800000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412772268,193335.00
10/08/2014 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1412771406,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,92400.600000023,92400.600000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412772268,193336.00
10/08/2014 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1412771406,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,83757.699999988,83757.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412772268,193337.00
10/08/2014 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1412771406,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,93878.2,93878.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412772268,193338.00
